Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,1,7,15,6.0,3.5,0.6,12.35,3.5,0.0,0.0
2018,1,1,7,30,12.0,7.0,0.7,12.4,7.0,5.51,0.0
2018,1,1,7,45,54.0,20.5,0.85,12.45,25.0,15.37,0.0
2018,1,1,8,0,96.0,34.0,1.0,12.5,43.0,25.26,14.61
2018,1,1,8,15,148.5,48.5,1.15,12.65,70.5,35.78,25.54
2018,1,1,8,30,201.0,63.0,1.3,12.8,98.0,46.22,35.34
2018,1,1,8,45,234.5,76.5,1.5,12.95,127.5,55.75,44.16
2018,1,1,9,0,268.0,90.0,1.7,13.1,157.0,65.13,52.72
2018,1,1,9,15,315.0,99.5,1.75,13.3,190.5,71.06,58.06
2018,1,1,9,30,362.0,109.0,1.8,13.5,224.0,77.52,63.77
2018,1,1,9,45,396.5,116.5,1.85,13.65,254.5,82.48,68.07
2018,1,1,10,0,431.0,124.0,1.9,13.8,285.0,87.41,72.3
2018,1,1,10,15,458.5,129.0,1.85,14.0,312.0,90.64,74.98
2018,1,1,10,30,486.0,134.0,1.8,14.2,339.0,93.88,77.65
2018,1,1,10,45,520.5,133.5,1.75,14.35,363.0,93.89,77.51
2018,1,1,11,0,555.0,133.0,1.7,14.5,387.0,110.07,77.27
2018,1,1,11,15,589.5,128.0,1.55,14.65,405.5,148.97,96.3
2018,1,1,11,30,624.0,123.0,1.4,14.8,424.0,188.57,123.86
2018,1,1,11,45,607.5,130.0,1.3,14.95,426.5,229.57,159.12
2018,1,1,12,0,591.0,137.0,1.2,15.1,429.0,268.24,194.08
2018,1,1,12,15,591.0,137.0,1.15,15.25,429.0,304.01,226.5
2018,1,1,12,30,591.0,137.0,1.1,15.4,429.0,338.61,257.73
2018,1,1,12,45,563.5,142.0,1.1,15.55,416.5,359.9,278.6
2018,1,1,13,0,536.0,147.0,1.1,15.7,404.0,382.42,299.64
2018,1,1,13,15,516.5,146.5,1.1,15.8,388.0,400.44,316.5
2018,1,1,13,30,497.0,146.0,1.1,15.9,372.0,415.48,330.51
2018,1,1,13,45,511.0,135.5,1.15,16.0,358.0,436.77,349.34
2018,1,1,14,0,525.0,125.0,1.2,16.1,344.0,456.76,366.93
2018,1,1,14,15,555.0,109.5,1.2,16.15,327.0,487.19,392.18
2018,1,1,14,30,585.0,94.0,1.2,16.2,310.0,510.06,411.48
2018,1,1,14,45,599.0,82.0,1.25,16.25,285.5,524.12,423.97
2018,1,1,15,0,613.0,70.0,1.3,16.3,261.0,535.67,434.27
2018,1,1,15,15,589.0,63.5,1.3,16.3,228.0,524.53,426.05
2018,1,1,15,30,565.0,57.0,1.3,16.3,195.0,510.3,414.57
2018,1,1,15,45,475.5,53.0,1.15,15.95,154.5,448.66,364.67
2018,1,1,16,0,386.0,49.0,1.0,15.6,114.0,383.35,310.15
2018,1,1,16,15,281.5,39.0,1.05,15.45,79.0,294.49,234.83
2018,1,1,16,30,177.0,29.0,1.1,15.3,44.0,211.31,148.45
2018,1,1,16,45,106.5,18.0,1.1,15.1,25.5,125.67,0.0
2018,1,1,17,0,36.0,7.0,1.1,14.9,7.0,31.35,0.0
2018,1,1,17,15,18.0,3.5,1.1,14.85,3.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.6,12.4,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.6,12.6,5.0,3.93,0.0
2018,1,2,7,45,0.0,17.5,2.65,12.8,17.5,13.19,0.0
2018,1,2,8,0,0.0,30.0,2.7,13.0,30.0,22.38,12.21
2018,1,2,8,15,6.0,46.0,2.7,13.15,47.0,33.85,23.77
2018,1,2,8,30,12.0,62.0,2.7,13.3,64.0,45.25,34.38
2018,1,2,8,45,18.5,77.5,2.7,13.45,81.5,55.6,43.92
2018,1,2,9,0,25.0,93.0,2.7,13.6,99.0,66.1,53.47
2018,1,2,9,15,90.5,109.0,2.6,13.8,136.5,76.36,62.65
2018,1,2,9,30,156.0,125.0,2.5,14.0,174.0,87.29,72.29
2018,1,2,9,45,161.5,139.0,2.35,14.2,195.0,96.14,79.97
2018,1,2,10,0,167.0,153.0,2.2,14.4,216.0,104.77,87.37
2018,1,2,10,15,137.5,166.5,2.15,14.65,221.0,112.32,93.74
2018,1,2,10,30,108.0,180.0,2.1,14.9,226.0,119.58,99.82
2018,1,2,10,45,67.0,153.5,2.0,15.15,182.5,108.06,89.57
2018,1,2,11,0,26.0,127.0,1.9,15.4,139.0,93.03,72.41
2018,1,2,11,15,13.0,94.5,1.85,15.65,100.5,73.41,55.86
2018,1,2,11,30,0.0,62.0,1.8,15.9,62.0,47.55,34.6
2018,1,2,11,45,0.0,69.0,1.8,16.1,69.0,52.96,39.12
2018,1,2,12,0,0.0,76.0,1.8,16.3,76.0,58.39,43.61
2018,1,2,12,15,0.0,95.0,1.8,16.45,95.0,72.97,55.76
2018,1,2,12,30,0.0,114.0,1.8,16.6,114.0,87.65,67.92
2018,1,2,12,45,0.0,118.5,1.8,16.75,118.5,91.45,71.03
2018,1,2,13,0,0.0,123.0,1.8,16.9,123.0,95.41,74.31
2018,1,2,13,15,0.0,108.0,1.8,16.95,108.0,83.77,64.7
2018,1,2,13,30,0.0,93.0,1.8,17.0,93.0,71.89,54.88
2018,1,2,13,45,0.0,92.5,1.75,17.1,92.5,71.7,54.77
2018,1,2,14,0,0.0,92.0,1.7,17.2,92.0,71.59,54.73
2018,1,2,14,15,9.0,94.0,1.65,17.1,97.5,79.42,61.58
2018,1,2,14,30,18.0,96.0,1.6,17.0,103.0,94.98,74.94
2018,1,2,14,45,68.5,109.5,1.55,16.95,131.5,146.16,118.83
2018,1,2,15,0,119.0,123.0,1.5,16.9,160.0,217.32,178.33
2018,1,2,15,15,129.0,109.0,1.5,16.9,144.5,215.66,177.15
2018,1,2,15,30,139.0,95.0,1.5,16.9,129.0,213.6,175.58
2018,1,2,15,45,118.0,79.0,1.4,16.3,104.5,185.37,151.72
2018,1,2,16,0,97.0,63.0,1.3,15.7,80.0,155.83,126.15
2018,1,2,16,15,69.0,47.5,1.3,15.45,58.0,120.86,94.88
2018,1,2,16,30,41.0,32.0,1.3,15.2,36.0,84.58,57.75
2018,1,2,16,45,20.5,18.5,1.35,15.0,20.5,44.32,0.0
2018,1,2,17,0,0.0,5.0,1.4,14.8,5.0,3.93,0.0
2018,1,2,17,15,0.0,2.5,1.4,14.65,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,12.9,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,13.0,1.0,0.79,0.0
2018,1,3,7,45,0.0,2.5,1.85,13.1,2.5,1.89,0.0
2018,1,3,8,0,0.0,4.0,1.7,13.2,4.0,3.02,0.0
2018,1,3,8,15,0.0,5.0,1.55,13.35,5.0,3.78,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.5,6.0,4.54,0.0
2018,1,3,8,45,0.0,7.0,1.2,13.65,7.0,5.3,0.0
2018,1,3,9,0,0.0,8.0,1.0,13.8,8.0,6.07,0.0
2018,1,3,9,15,0.0,10.0,1.0,13.95,10.0,7.59,1.2
2018,1,3,9,30,0.0,12.0,1.0,14.1,12.0,9.12,2.58
2018,1,3,9,45,0.0,14.0,0.95,14.25,14.0,10.65,3.95
2018,1,3,10,0,0.0,16.0,0.9,14.4,16.0,12.18,5.31
2018,1,3,10,15,0.0,17.5,1.2,14.45,17.5,13.33,6.32
2018,1,3,10,30,0.0,19.0,1.5,14.5,19.0,14.48,7.33
2018,1,3,10,45,0.0,25.5,1.75,14.6,25.5,19.46,11.75
2018,1,3,11,0,0.0,32.0,2.0,14.7,32.0,24.44,15.24
2018,1,3,11,15,0.0,43.5,2.35,14.7,43.5,33.28,22.73
2018,1,3,11,30,0.0,55.0,2.7,14.7,55.0,42.15,30.22
2018,1,3,11,45,0.0,68.0,3.1,14.75,68.0,52.19,38.68
2018,1,3,12,0,0.0,81.0,3.5,14.8,81.0,62.26,47.14
2018,1,3,12,15,0.0,83.0,3.75,14.8,83.0,63.81,48.43
2018,1,3,12,30,0.0,85.0,4.0,14.8,85.0,65.37,49.74
2018,1,3,12,45,0.0,85.0,4.25,14.85,85.0,65.36,49.75
2018,1,3,13,0,0.0,85.0,4.5,14.9,85.0,65.37,49.77
2018,1,3,13,15,0.0,75.0,4.45,14.95,75.0,57.6,43.25
2018,1,3,13,30,0.0,65.0,4.4,15.0,65.0,49.85,36.74
2018,1,3,13,45,0.0,51.5,4.35,15.0,51.5,39.43,27.95
2018,1,3,14,0,0.0,38.0,4.3,15.0,38.0,29.03,19.15
2018,1,3,14,15,0.0,46.5,4.0,15.0,46.5,35.56,24.75
2018,1,3,14,30,0.0,55.0,3.7,15.0,55.0,42.1,30.37
2018,1,3,14,45,0.0,65.5,3.45,15.0,65.5,50.22,37.33
2018,1,3,15,0,0.0,76.0,3.2,15.0,76.0,60.1,45.76
2018,1,3,15,15,0.0,68.0,3.2,15.0,68.0,53.78,40.35
2018,1,3,15,30,0.0,60.0,3.2,15.0,60.0,47.5,34.92
2018,1,3,15,45,0.0,49.0,3.1,14.9,49.0,38.14,26.81
2018,1,3,16,0,0.0,38.0,3.0,14.8,38.0,29.05,18.86
2018,1,3,16,15,0.0,28.5,3.25,14.75,28.5,21.76,12.35
2018,1,3,16,30,0.0,19.0,3.5,14.7,19.0,14.48,5.26
2018,1,3,16,45,0.0,11.5,3.75,14.7,11.5,8.75,0.0
2018,1,3,17,0,0.0,4.0,4.0,14.7,4.0,3.15,0.0
2018,1,3,17,15,0.0,2.0,4.25,14.7,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,14.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.65,14.25,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.4,14.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,3.7,14.1,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,3.8,14.3,4.0,3.15,0.0
2018,1,4,7,45,0.0,13.5,3.95,14.5,13.5,10.29,0.0
2018,1,4,8,0,0.0,23.0,4.1,14.7,23.0,17.57,8.26
2018,1,4,8,15,0.0,34.5,4.1,14.9,34.5,26.19,16.97
2018,1,4,8,30,0.0,46.0,4.1,15.1,46.0,34.72,24.88
2018,1,4,8,45,2.5,62.0,4.1,15.25,62.5,46.21,35.32
2018,1,4,9,0,5.0,78.0,4.1,15.4,79.0,57.55,45.54
2018,1,4,9,15,27.0,94.0,4.1,15.65,102.5,67.9,54.75
2018,1,4,9,30,49.0,110.0,4.1,15.9,126.0,78.72,64.25
2018,1,4,9,45,28.0,118.0,4.15,16.2,127.5,84.06,68.82
2018,1,4,10,0,7.0,126.0,4.2,16.5,129.0,91.52,75.19
2018,1,4,10,15,15.0,138.0,4.3,16.65,144.5,99.88,82.34
2018,1,4,10,30,23.0,150.0,4.4,16.8,160.0,108.14,89.35
2018,1,4,10,45,43.5,160.0,4.5,17.0,179.5,111.37,91.96
2018,1,4,11,0,64.0,170.0,4.6,17.2,199.0,120.37,94.07
2018,1,4,11,15,101.0,178.5,4.7,17.3,226.5,134.06,102.4
2018,1,4,11,30,138.0,187.0,4.8,17.4,254.0,155.09,117.35
2018,1,4,11,45,172.5,197.5,4.9,17.45,282.5,181.15,137.49
2018,1,4,12,0,207.0,208.0,5.0,17.5,311.0,211.16,161.75
2018,1,4,12,15,386.0,171.0,5.0,17.5,363.0,261.61,199.34
2018,1,4,12,30,565.0,134.0,5.0,17.5,415.0,325.48,250.19
2018,1,4,12,45,545.0,140.0,5.0,17.5,408.0,349.58,273.8
2018,1,4,13,0,525.0,146.0,5.0,17.5,401.0,375.66,298.34
2018,1,4,13,15,478.5,152.0,5.0,17.5,379.0,386.08,309.86
2018,1,4,13,30,432.0,158.0,5.0,17.5,357.0,391.74,316.82
2018,1,4,13,45,481.5,139.5,4.95,17.45,351.5,423.65,344.82
2018,1,4,14,0,531.0,121.0,4.9,17.4,346.0,456.0,373.1
2018,1,4,14,15,577.0,104.0,4.85,17.3,334.0,495.73,407.02
2018,1,4,14,30,623.0,87.0,4.8,17.2,322.0,527.71,434.74
2018,1,4,14,45,635.5,77.0,4.75,17.15,297.5,543.65,449.07
2018,1,4,15,0,648.0,67.0,4.7,17.1,273.0,557.11,461.1
2018,1,4,15,15,547.0,66.0,4.7,17.1,225.0,498.78,414.49
2018,1,4,15,30,446.0,65.0,4.7,17.1,177.0,435.14,362.35
2018,1,4,15,45,399.5,59.5,4.3,16.65,146.5,401.76,333.8
2018,1,4,16,0,353.0,54.0,3.9,16.2,116.0,361.75,298.57
2018,1,4,16,15,227.5,41.5,3.8,15.95,77.5,258.46,209.48
2018,1,4,16,30,102.0,29.0,3.7,15.7,39.0,135.15,99.1
2018,1,4,16,45,87.0,19.0,3.55,15.45,24.5,115.76,0.0
2018,1,4,17,0,72.0,9.0,3.4,15.2,10.0,59.05,0.0
2018,1,4,17,15,36.0,4.5,3.45,15.15,5.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,3.8,15.0,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,3.8,15.1,2.0,1.57,0.0
2018,1,5,7,45,0.0,7.0,3.85,15.2,7.0,5.31,0.0
2018,1,5,8,0,0.0,12.0,3.9,15.3,12.0,9.11,1.55
2018,1,5,8,15,0.0,18.5,3.75,15.35,18.5,14.07,6.49
2018,1,5,8,30,0.0,25.0,3.6,15.4,25.0,19.04,11.1
2018,1,5,8,45,0.0,36.5,3.5,15.45,36.5,27.86,19.09
2018,1,5,9,0,0.0,48.0,3.4,15.5,48.0,36.72,27.08
2018,1,5,9,15,0.0,54.5,3.3,15.5,54.5,41.73,31.6
2018,1,5,9,30,0.0,61.0,3.2,15.5,61.0,46.75,36.07
2018,1,5,9,45,0.0,50.5,3.1,15.55,50.5,38.63,28.83
2018,1,5,10,0,0.0,40.0,3.0,15.6,40.0,30.55,21.61
2018,1,5,10,15,0.0,54.5,2.85,15.65,54.5,41.72,31.49
2018,1,5,10,30,0.0,69.0,2.7,15.7,69.0,52.93,41.33
2018,1,5,10,45,0.0,73.0,2.55,15.75,73.0,56.04,43.99
2018,1,5,11,0,0.0,77.0,2.4,15.8,77.0,59.14,44.45
2018,1,5,11,15,0.5,91.0,2.3,15.8,91.0,69.68,53.22
2018,1,5,11,30,1.0,105.0,2.2,15.8,105.0,80.09,61.84
2018,1,5,11,45,1.0,100.0,2.05,15.8,100.0,76.7,58.96
2018,1,5,12,0,1.0,95.0,1.9,15.8,95.0,73.15,55.99
2018,1,5,12,15,0.5,80.5,1.95,15.75,80.5,62.03,46.71
2018,1,5,12,30,0.0,66.0,2.0,15.7,66.0,50.65,37.2
2018,1,5,12,45,3.5,83.5,2.05,15.6,85.0,65.61,49.76
2018,1,5,13,0,7.0,101.0,2.1,15.5,104.0,81.06,62.75
2018,1,5,13,15,8.0,125.5,2.1,15.45,129.0,101.77,80.13
2018,1,5,13,30,9.0,150.0,2.1,15.4,154.0,123.87,98.6
2018,1,5,13,45,24.5,141.5,2.15,15.3,152.0,134.31,107.65
2018,1,5,14,0,40.0,133.0,2.2,15.2,150.0,138.72,111.87
2018,1,5,14,15,20.0,100.0,2.25,15.1,108.5,97.74,77.63
2018,1,5,14,30,0.0,67.0,2.3,15.0,67.0,51.38,38.23
2018,1,5,14,45,1.5,65.0,2.3,14.9,65.5,50.85,37.91
2018,1,5,15,0,3.0,63.0,2.3,14.8,64.0,50.38,37.61
2018,1,5,15,15,4.0,61.5,2.3,14.8,62.5,50.29,37.56
2018,1,5,15,30,5.0,60.0,2.3,14.8,61.0,50.88,38.02
2018,1,5,15,45,2.5,44.0,2.5,14.5,44.5,35.48,24.71
2018,1,5,16,0,0.0,28.0,2.7,14.2,28.0,21.34,12.44
2018,1,5,16,15,0.0,22.0,2.85,14.1,22.0,16.75,8.3
2018,1,5,16,30,0.0,16.0,3.0,14.0,16.0,12.17,3.79
2018,1,5,16,45,0.0,9.5,3.1,13.85,9.5,7.21,0.0
2018,1,5,17,0,0.0,3.0,3.2,13.7,3.0,2.36,0.0
2018,1,5,17,15,0.0,1.5,3.25,13.65,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,6,7,15,4.5,3.5,2.4,12.2,3.5,0.0,0.0
2018,1,6,7,30,9.0,7.0,2.4,12.4,7.0,5.51,0.0
2018,1,6,7,45,118.5,21.5,2.45,12.6,32.0,16.26,0.0
2018,1,6,8,0,228.0,36.0,2.5,12.8,57.0,27.23,16.1
2018,1,6,8,15,411.5,38.5,2.5,12.95,101.0,31.79,22.01
2018,1,6,8,30,595.0,41.0,2.5,13.1,145.0,37.7,27.76
2018,1,6,8,45,604.0,49.0,2.55,13.25,178.0,41.0,31.0
2018,1,6,9,0,613.0,57.0,2.6,13.4,211.0,47.03,36.55
2018,1,6,9,15,629.5,64.0,2.6,13.55,244.0,52.22,41.25
2018,1,6,9,30,646.0,71.0,2.6,13.7,277.0,57.28,45.75
2018,1,6,9,45,590.0,89.0,2.6,13.85,293.0,69.14,56.23
2018,1,6,10,0,534.0,107.0,2.6,14.0,309.0,80.63,66.29
2018,1,6,10,15,578.0,107.0,2.75,14.15,340.5,80.46,66.0
2018,1,6,10,30,622.0,107.0,2.9,14.3,372.0,80.51,65.9
2018,1,6,10,45,668.5,103.0,3.05,14.4,401.0,78.04,63.62
2018,1,6,11,0,715.0,99.0,3.2,14.5,430.0,91.56,61.06
2018,1,6,11,15,638.0,120.0,3.3,14.55,422.5,144.37,91.48
2018,1,6,11,30,561.0,141.0,3.4,14.6,415.0,186.1,125.22
2018,1,6,11,45,684.5,113.5,3.5,14.7,453.0,229.62,156.89
2018,1,6,12,0,808.0,86.0,3.6,14.8,491.0,283.29,200.26
2018,1,6,12,15,734.0,104.0,3.5,14.8,472.0,318.47,236.63
2018,1,6,12,30,660.0,122.0,3.4,14.8,453.0,348.6,267.76
2018,1,6,12,45,702.5,112.0,3.3,14.85,460.0,393.44,307.5
2018,1,6,13,0,745.0,102.0,3.2,14.9,467.0,439.76,348.05
2018,1,6,13,15,771.0,90.0,3.1,14.9,458.0,477.0,381.24
2018,1,6,13,30,797.0,78.0,3.0,14.9,449.0,513.01,413.0
2018,1,6,13,45,749.5,82.5,2.95,14.9,418.5,523.63,424.33
2018,1,6,14,0,702.0,87.0,2.9,14.9,388.0,530.68,432.25
2018,1,6,14,15,692.5,82.0,3.0,14.8,363.0,544.94,446.23
2018,1,6,14,30,683.0,77.0,3.1,14.7,338.0,556.07,457.4
2018,1,6,14,45,700.5,70.0,3.2,14.65,316.5,576.7,475.87
2018,1,6,15,0,718.0,63.0,3.3,14.6,295.0,598.18,494.49
2018,1,6,15,15,713.5,56.5,3.3,14.6,263.5,602.23,497.49
2018,1,6,15,30,709.0,50.0,3.3,14.6,232.0,603.2,497.34
2018,1,6,15,45,658.0,46.0,3.15,14.1,192.0,570.02,469.79
2018,1,6,16,0,607.0,42.0,3.0,13.6,152.0,533.11,437.57
2018,1,6,16,15,521.5,36.5,2.9,13.35,113.0,465.53,378.03
2018,1,6,16,30,436.0,31.0,2.8,13.1,74.0,407.49,312.43
2018,1,6,16,45,271.5,21.0,2.75,12.8,43.5,257.43,21.0
2018,1,6,17,0,107.0,11.0,2.7,12.5,13.0,86.2,0.0
2018,1,6,17,15,53.5,5.5,2.65,12.4,6.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.5,2.55,10.0,1.5,0.0,0.0
2018,1,7,7,30,0.0,3.0,2.5,10.2,3.0,2.36,0.0
2018,1,7,7,45,0.0,9.5,2.45,10.35,9.5,7.22,0.0
2018,1,7,8,0,0.0,16.0,2.4,10.5,16.0,12.17,4.18
2018,1,7,8,15,0.0,23.5,2.5,10.65,23.5,17.9,10.08
2018,1,7,8,30,0.0,31.0,2.6,10.8,31.0,23.65,15.52
2018,1,7,8,45,0.0,36.5,2.65,10.95,36.5,27.86,19.51
2018,1,7,9,0,0.0,42.0,2.7,11.1,42.0,32.09,23.43
2018,1,7,9,15,0.0,46.5,2.75,11.3,46.5,35.55,26.6
2018,1,7,9,30,0.0,51.0,2.8,11.5,51.0,39.01,29.71
2018,1,7,9,45,0.0,72.0,2.8,11.7,72.0,55.03,44.08
2018,1,7,10,0,0.0,93.0,2.8,11.9,93.0,69.9,57.28
2018,1,7,10,15,0.0,98.5,2.8,12.1,98.5,74.0,60.79
2018,1,7,10,30,0.0,104.0,2.8,12.3,104.0,78.05,64.24
2018,1,7,10,45,0.0,100.0,2.75,12.55,100.0,75.56,61.88
2018,1,7,11,0,0.0,96.0,2.7,12.8,96.0,73.0,56.73
2018,1,7,11,15,0.0,101.0,2.55,12.95,101.0,76.82,59.87
2018,1,7,11,30,0.0,106.0,2.4,13.1,106.0,80.67,63.03
2018,1,7,11,45,0.0,96.0,2.25,13.3,96.0,73.55,56.93
2018,1,7,12,0,0.0,86.0,2.1,13.5,86.0,66.14,50.62
2018,1,7,12,15,0.0,104.0,1.95,13.6,104.0,79.8,62.1
2018,1,7,12,30,0.0,122.0,1.8,13.7,122.0,93.75,73.75
2018,1,7,12,45,1.0,136.5,1.65,13.75,137.0,105.83,83.81
2018,1,7,13,0,2.0,151.0,1.5,13.8,152.0,118.56,94.4
2018,1,7,13,15,1.0,145.5,1.35,13.8,146.0,114.63,91.16
2018,1,7,13,30,0.0,140.0,1.2,13.8,140.0,110.54,87.84
2018,1,7,13,45,2.0,136.0,1.05,13.8,137.0,109.33,86.95
2018,1,7,14,0,4.0,132.0,0.9,13.8,134.0,108.33,86.26
2018,1,7,14,15,2.0,116.0,0.9,13.7,117.0,94.19,74.55
2018,1,7,14,30,0.0,100.0,0.9,13.6,100.0,79.66,62.43
2018,1,7,14,45,0.0,90.0,0.9,13.5,90.0,71.63,55.76
2018,1,7,15,0,0.0,80.0,0.9,13.4,80.0,63.51,48.94
2018,1,7,15,15,0.0,74.0,0.9,13.4,74.0,59.2,45.28
2018,1,7,15,30,0.0,68.0,0.9,13.4,68.0,55.14,41.75
2018,1,7,15,45,0.0,56.0,0.9,13.2,56.0,44.93,32.9
2018,1,7,16,0,0.0,44.0,0.9,13.0,44.0,34.5,23.77
2018,1,7,16,15,0.0,33.0,0.85,12.95,33.0,25.22,15.55
2018,1,7,16,30,0.0,22.0,0.8,12.9,22.0,16.78,7.71
2018,1,7,16,45,16.5,14.5,0.75,12.8,15.0,31.67,1.86
2018,1,7,17,0,33.0,7.0,0.7,12.7,8.0,29.48,0.0
2018,1,7,17,15,16.5,3.5,0.75,12.65,4.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.4,13.25,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.6,13.4,1.0,0.79,0.0
2018,1,8,7,45,0.0,3.5,4.8,13.55,3.5,2.64,0.0
2018,1,8,8,0,0.0,6.0,5.0,13.7,6.0,4.54,0.0
2018,1,8,8,15,0.0,7.0,5.2,13.8,7.0,5.3,0.0
2018,1,8,8,30,0.0,8.0,5.4,13.9,8.0,6.06,0.0
2018,1,8,8,45,0.0,9.0,5.55,14.05,9.0,6.82,0.43
2018,1,8,9,0,0.0,10.0,5.7,14.2,10.0,7.59,1.14
2018,1,8,9,15,0.0,15.0,5.8,14.3,15.0,11.4,4.58
2018,1,8,9,30,0.0,20.0,5.9,14.4,20.0,15.22,8.01
2018,1,8,9,45,0.0,18.0,6.0,14.45,18.0,13.7,6.63
2018,1,8,10,0,0.0,16.0,6.1,14.5,16.0,12.18,5.25
2018,1,8,10,15,0.0,17.5,6.15,14.6,17.5,13.33,6.27
2018,1,8,10,30,0.0,19.0,6.2,14.7,19.0,14.48,7.27
2018,1,8,10,45,0.0,21.5,6.2,14.75,21.5,16.4,8.96
2018,1,8,11,0,0.0,24.0,6.2,14.8,24.0,18.32,9.96
2018,1,8,11,15,0.0,29.0,6.3,14.9,29.0,22.15,13.2
2018,1,8,11,30,0.0,34.0,6.4,15.0,34.0,25.99,16.44
2018,1,8,11,45,0.0,33.0,6.55,15.05,33.0,25.23,15.77
2018,1,8,12,0,0.0,32.0,6.7,15.1,32.0,24.47,15.11
2018,1,8,12,15,0.0,29.0,6.55,15.15,29.0,22.17,13.16
2018,1,8,12,30,0.0,26.0,6.4,15.2,26.0,19.87,11.21
2018,1,8,12,45,0.0,25.0,6.3,15.25,25.0,19.1,10.56
2018,1,8,13,0,0.0,24.0,6.2,15.3,24.0,18.33,9.91
2018,1,8,13,15,0.0,26.0,6.1,15.3,26.0,19.86,11.22
2018,1,8,13,30,0.0,28.0,6.0,15.3,28.0,21.38,12.53
2018,1,8,13,45,0.0,27.0,5.9,15.3,27.0,20.61,11.9
2018,1,8,14,0,0.0,26.0,5.8,15.3,26.0,19.84,11.26
2018,1,8,14,15,0.0,28.0,5.7,15.25,28.0,21.36,12.59
2018,1,8,14,30,0.0,30.0,5.6,15.2,30.0,22.88,13.92
2018,1,8,14,45,0.0,36.0,5.5,15.15,36.0,27.48,17.87
2018,1,8,15,0,0.0,42.0,5.4,15.1,42.0,32.08,21.83
2018,1,8,15,15,0.0,45.5,5.4,15.1,45.5,34.77,24.14
2018,1,8,15,30,0.0,49.0,5.4,15.1,49.0,37.49,26.4
2018,1,8,15,45,0.0,37.5,5.5,15.0,37.5,28.63,18.76
2018,1,8,16,0,0.0,26.0,5.6,14.9,26.0,19.8,11.11
2018,1,8,16,15,0.0,20.5,5.45,14.9,20.5,15.59,7.35
2018,1,8,16,30,0.0,15.0,5.3,14.9,15.0,11.4,3.39
2018,1,8,16,45,13.0,9.5,5.2,14.85,10.0,20.56,1.42
2018,1,8,17,0,26.0,4.0,5.1,14.8,5.0,22.08,0.0
2018,1,8,17,15,13.0,2.0,4.9,14.8,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,3.45,13.95,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,3.9,14.0,1.0,0.79,0.0
2018,1,9,7,45,0.0,3.0,4.35,14.1,3.0,2.27,0.0
2018,1,9,8,0,0.0,5.0,4.8,14.2,5.0,3.78,0.0
2018,1,9,8,15,0.0,6.0,5.1,14.2,6.0,4.54,0.0
2018,1,9,8,30,0.0,7.0,5.4,14.2,7.0,5.3,0.0
2018,1,9,8,45,0.0,8.0,5.7,14.2,8.0,6.06,0.0
2018,1,9,9,0,0.0,9.0,6.0,14.2,9.0,6.83,0.46
2018,1,9,9,15,4.5,36.0,6.0,14.2,37.5,27.52,19.05
2018,1,9,9,30,9.0,63.0,6.0,14.2,66.0,48.42,37.74
2018,1,9,9,45,11.5,93.5,5.95,14.2,97.5,70.0,56.92
2018,1,9,10,0,14.0,124.0,5.9,14.2,129.0,90.51,75.01
2018,1,9,10,15,7.0,118.5,5.75,14.2,121.0,87.48,72.21
2018,1,9,10,30,0.0,113.0,5.6,14.2,113.0,84.15,69.16
2018,1,9,10,45,0.5,117.5,5.5,14.2,117.5,87.49,72.0
2018,1,9,11,0,1.0,122.0,5.4,14.2,122.0,90.95,71.54
2018,1,9,11,15,0.5,120.0,5.4,14.2,120.0,90.25,70.87
2018,1,9,11,30,0.0,118.0,5.4,14.2,118.0,89.3,70.02
2018,1,9,11,45,0.0,108.5,5.45,14.2,108.5,82.76,64.49
2018,1,9,12,0,0.0,99.0,5.5,14.2,99.0,75.91,58.7
2018,1,9,12,15,0.0,107.5,5.7,14.2,107.5,82.45,64.2
2018,1,9,12,30,0.0,116.0,5.9,14.2,116.0,89.14,69.83
2018,1,9,12,45,24.5,146.0,6.05,14.2,158.0,126.21,100.67
2018,1,9,13,0,49.0,176.0,6.2,14.2,200.0,165.03,133.15
2018,1,9,13,15,48.0,176.0,6.35,14.2,199.0,169.4,137.2
2018,1,9,13,30,47.0,176.0,6.5,14.2,198.0,173.85,141.32
2018,1,9,13,45,42.5,155.5,6.65,14.2,175.0,157.07,127.7
2018,1,9,14,0,38.0,135.0,6.8,14.2,152.0,138.99,112.88
2018,1,9,14,15,19.5,113.5,6.8,14.2,122.0,110.02,88.4
2018,1,9,14,30,1.0,92.0,6.8,14.2,92.0,73.02,56.77
2018,1,9,14,45,12.0,95.5,6.85,14.2,99.5,84.69,67.1
2018,1,9,15,0,23.0,99.0,6.9,14.2,107.0,106.44,86.02
2018,1,9,15,15,38.5,98.5,6.9,14.2,109.5,121.53,99.34
2018,1,9,15,30,54.0,98.0,6.9,14.2,112.0,139.18,114.67
2018,1,9,15,45,40.5,81.5,7.05,14.1,91.0,114.8,93.36
2018,1,9,16,0,27.0,65.0,7.2,14.0,70.0,89.39,70.91
2018,1,9,16,15,44.0,49.0,7.25,13.95,55.0,86.38,67.92
2018,1,9,16,30,61.0,33.0,7.3,13.9,40.0,94.47,71.81
2018,1,9,16,45,67.0,24.0,7.35,13.85,28.5,101.07,38.3
2018,1,9,17,0,73.0,15.0,7.4,13.8,17.0,65.08,0.0
2018,1,9,17,15,36.5,7.5,7.45,13.75,8.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,13.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.6,13.6,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.65,13.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.6,13.35,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.55,13.2,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.4,13.05,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.25,12.95,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.2,12.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.15,12.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.05,12.65,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.9,12.35,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,12.25,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.65,12.1,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.3,11.85,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.05,11.75,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.65,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.55,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,11.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,11.65,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,3.45,12.4,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,3.3,12.5,4.0,3.15,0.0
2018,1,10,7,45,0.0,11.0,3.15,12.65,11.0,8.37,0.0
2018,1,10,8,0,0.0,18.0,3.0,12.8,18.0,13.71,5.41
2018,1,10,8,15,0.0,27.5,3.0,12.9,27.5,20.98,12.65
2018,1,10,8,30,0.0,37.0,3.0,13.0,37.0,28.28,19.46
2018,1,10,8,45,27.5,56.0,3.05,13.1,63.0,42.33,32.23
2018,1,10,9,0,55.0,75.0,3.1,13.2,89.0,55.68,44.3
2018,1,10,9,15,114.0,101.5,3.2,13.3,136.5,72.46,59.33
2018,1,10,9,30,173.0,128.0,3.3,13.4,184.0,89.41,74.35
2018,1,10,9,45,129.5,132.0,3.4,13.45,176.5,91.98,76.55
2018,1,10,10,0,86.0,136.0,3.5,13.5,169.0,94.25,78.44
2018,1,10,10,15,43.0,129.0,3.65,13.6,145.5,92.4,76.66
2018,1,10,10,30,0.0,122.0,3.8,13.7,122.0,90.13,74.53
2018,1,10,10,45,0.0,118.5,3.95,13.8,118.5,88.17,72.67
2018,1,10,11,0,0.0,115.0,4.1,13.9,115.0,86.2,67.59
2018,1,10,11,15,0.5,125.0,4.05,13.95,125.0,93.73,73.82
2018,1,10,11,30,1.0,135.0,4.0,14.0,135.0,101.47,80.19
2018,1,10,11,45,1.5,148.5,4.0,14.05,149.0,111.94,88.85
2018,1,10,12,0,2.0,162.0,4.0,14.1,163.0,122.77,97.81
2018,1,10,12,15,20.5,171.5,3.85,14.15,182.0,136.61,108.76
2018,1,10,12,30,39.0,181.0,3.7,14.2,201.0,155.66,124.32
2018,1,10,12,45,89.5,196.0,3.55,14.25,241.0,192.58,154.42
2018,1,10,13,0,140.0,211.0,3.4,14.3,281.0,242.51,195.52
2018,1,10,13,15,96.5,181.0,3.25,14.35,228.5,205.93,166.53
2018,1,10,13,30,53.0,151.0,3.1,14.4,176.0,154.31,124.49
2018,1,10,13,45,26.5,122.5,2.95,14.5,135.0,117.59,94.06
2018,1,10,14,0,0.0,94.0,2.8,14.6,94.0,73.05,56.44
2018,1,10,14,15,0.0,92.5,2.7,14.6,92.5,72.17,55.82
2018,1,10,14,30,0.0,91.0,2.6,14.6,91.0,71.43,55.29
2018,1,10,14,45,0.0,76.5,2.5,14.65,76.5,59.3,45.06
2018,1,10,15,0,0.0,62.0,2.4,14.7,62.0,47.51,35.08
2018,1,10,15,15,0.0,54.0,2.4,14.7,54.0,41.33,29.82
2018,1,10,15,30,0.0,46.0,2.4,14.7,46.0,35.17,24.51
2018,1,10,15,45,84.0,37.0,2.2,14.5,53.0,112.15,92.46
2018,1,10,16,0,168.0,28.0,2.0,14.3,60.0,181.08,151.35
2018,1,10,16,15,288.5,31.0,2.0,14.1,69.5,294.7,243.16
2018,1,10,16,30,409.0,34.0,2.0,13.9,79.0,393.45,309.79
2018,1,10,16,45,281.5,25.0,1.95,13.75,49.5,276.88,133.3
2018,1,10,17,0,154.0,16.0,1.9,13.6,20.0,125.26,0.0
2018,1,10,17,15,77.0,8.0,1.9,13.55,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.0,0.3,13.0,2.0,0.0,0.0
2018,1,11,7,30,0.0,4.0,0.3,13.1,4.0,3.15,0.0
2018,1,11,7,45,0.0,14.5,0.35,13.15,14.5,11.06,0.0
2018,1,11,8,0,0.0,25.0,0.4,13.2,25.0,19.05,9.81
2018,1,11,8,15,1.5,41.0,0.6,13.35,41.5,30.65,21.11
2018,1,11,8,30,3.0,57.0,0.8,13.5,58.0,42.12,31.7
2018,1,11,8,45,11.0,74.0,1.0,13.6,77.0,54.16,42.7
2018,1,11,9,0,19.0,91.0,1.2,13.7,96.0,66.09,53.47
2018,1,11,9,15,28.5,107.5,1.3,13.85,116.0,76.07,62.38
2018,1,11,9,30,38.0,124.0,1.4,14.0,136.0,86.86,71.86
2018,1,11,9,45,72.0,138.0,1.5,14.15,164.5,96.42,80.15
2018,1,11,10,0,106.0,152.0,1.6,14.3,193.0,103.53,86.23
2018,1,11,10,15,90.5,166.0,1.55,14.45,203.0,114.3,95.42
2018,1,11,10,30,75.0,180.0,1.5,14.6,213.0,122.49,102.29
2018,1,11,10,45,71.0,185.0,1.4,14.7,217.5,125.93,105.04
2018,1,11,11,0,67.0,190.0,1.3,14.8,222.0,131.38,103.76
2018,1,11,11,15,123.5,198.0,1.2,14.9,259.0,146.86,112.54
2018,1,11,11,30,180.0,206.0,1.1,15.0,296.0,172.25,129.7
2018,1,11,11,45,206.5,211.5,1.0,15.1,316.0,196.23,148.09
2018,1,11,12,0,233.0,217.0,0.9,15.2,336.0,222.96,169.56
2018,1,11,12,15,186.5,223.0,0.9,15.2,318.5,230.32,178.38
2018,1,11,12,30,140.0,229.0,0.9,15.2,301.0,233.06,182.96
2018,1,11,12,45,145.0,226.5,0.95,15.2,300.0,245.44,193.95
2018,1,11,13,0,150.0,224.0,1.0,15.2,299.0,257.86,204.93
2018,1,11,13,15,187.5,213.5,1.1,15.2,305.0,279.17,223.06
2018,1,11,13,30,225.0,203.0,1.2,15.2,311.0,302.48,243.01
2018,1,11,13,45,276.5,186.5,1.3,15.15,313.0,340.99,275.21
2018,1,11,14,0,328.0,170.0,1.4,15.1,315.0,370.99,300.89
2018,1,11,14,15,418.5,142.5,1.4,15.05,315.5,430.11,349.45
2018,1,11,14,30,509.0,115.0,1.4,15.0,316.0,477.76,388.88
2018,1,11,14,45,505.5,105.5,1.4,14.95,290.5,482.21,393.62
2018,1,11,15,0,502.0,96.0,1.4,14.9,265.0,484.24,396.53
