Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,6,45,15.5,15.0,3.5,11.95,15.5,11.83,0.32
2018,3,14,7,0,0.0,22.0,3.7,12.3,22.0,16.76,8.73
2018,3,14,7,15,0.0,33.5,3.95,12.4,33.5,25.58,17.04
2018,3,14,7,30,0.0,45.0,4.2,12.5,45.0,34.42,25.23
2018,3,14,7,45,58.5,78.0,4.45,12.55,96.5,57.89,46.44
2018,3,14,8,0,117.0,111.0,4.7,12.6,148.0,78.69,65.08
2018,3,14,8,15,101.0,126.5,4.75,12.55,162.0,88.56,73.8
2018,3,14,8,30,85.0,142.0,4.8,12.5,176.0,98.08,82.08
2018,3,14,8,45,42.5,99.5,4.9,12.45,116.5,74.35,60.84
2018,3,14,9,0,0.0,57.0,5.0,12.4,57.0,43.69,33.43
2018,3,14,9,15,1.5,74.5,4.95,12.4,75.5,57.28,45.4
2018,3,14,9,30,3.0,92.0,4.9,12.4,94.0,70.82,57.22
2018,3,14,9,45,15.0,134.5,4.85,12.35,144.0,101.18,83.71
2018,3,14,10,0,27.0,177.0,4.8,12.3,194.0,124.16,103.51
2018,3,14,10,15,170.0,224.0,4.7,12.3,339.0,147.53,123.47
2018,3,14,10,30,313.0,271.0,4.6,12.3,484.0,171.76,133.58
2018,3,14,10,45,529.5,217.5,4.5,12.25,593.5,185.08,127.8
2018,3,14,11,0,746.0,164.0,4.4,12.2,703.0,227.53,149.59
2018,3,14,11,15,846.0,124.5,4.3,12.2,749.5,281.02,191.46
2018,3,14,11,30,946.0,85.0,4.2,12.2,796.0,341.41,242.97
2018,3,14,11,45,806.5,147.0,4.05,12.2,758.0,393.95,295.69
2018,3,14,12,0,667.0,209.0,3.9,12.2,720.0,432.96,334.69
2018,3,14,12,15,452.5,277.0,3.85,12.2,624.0,427.96,337.15
2018,3,14,12,30,238.0,345.0,3.8,12.2,528.0,398.2,316.8
2018,3,14,12,45,227.0,348.0,3.7,12.25,521.5,410.18,327.58
2018,3,14,13,0,216.0,351.0,3.6,12.3,515.0,425.07,340.14
2018,3,14,13,15,196.5,340.5,3.6,12.35,487.5,421.61,338.29
2018,3,14,13,30,177.0,330.0,3.6,12.4,460.0,415.24,334.01
2018,3,14,13,45,293.5,294.5,3.55,12.4,502.0,498.06,401.81
2018,3,14,14,0,410.0,259.0,3.5,12.4,544.0,590.14,475.58
2018,3,14,14,15,623.0,182.5,3.55,12.4,594.0,718.72,578.43
2018,3,14,14,30,836.0,106.0,3.6,12.4,644.0,838.47,669.72
2018,3,14,14,45,873.5,89.0,3.6,12.4,623.0,868.31,691.95
2018,3,14,15,0,911.0,72.0,3.6,12.4,602.0,904.53,719.59
2018,3,14,15,15,894.5,70.0,3.6,12.4,559.0,907.05,722.92
2018,3,14,15,30,878.0,68.0,3.6,12.4,516.0,905.51,723.72
2018,3,14,15,45,849.0,67.0,3.8,12.35,467.0,889.8,715.6
2018,3,14,16,0,820.0,66.0,4.0,12.3,418.0,880.93,712.38
2018,3,14,16,15,718.5,73.5,4.0,12.2,354.5,800.67,654.45
2018,3,14,16,30,617.0,81.0,4.0,12.1,291.0,724.41,598.19
2018,3,14,16,45,470.5,81.0,4.0,12.05,226.0,586.98,491.41
2018,3,14,17,0,324.0,81.0,4.0,12.0,161.0,444.96,376.22
2018,3,14,17,15,277.5,65.5,3.95,11.75,122.5,382.81,322.97
2018,3,14,17,30,231.0,50.0,3.9,11.5,84.0,321.13,267.04
2018,3,14,17,45,187.5,35.0,3.85,11.3,55.5,265.2,204.37
2018,3,14,18,0,144.0,20.0,3.8,11.1,27.0,180.63,0.0
2018,3,14,18,15,72.0,10.0,3.85,11.05,13.5,66.82,0.0
2018,3,14,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.0,3.7,10.3,1.0,0.0,0.0
2018,3,15,6,30,0.0,2.0,3.9,10.7,2.0,1.57,0.0
2018,3,15,6,45,0.0,4.0,4.1,11.05,4.0,3.02,0.0
2018,3,15,7,0,0.0,6.0,4.3,11.4,6.0,4.54,0.0
2018,3,15,7,15,0.0,9.5,4.55,11.6,9.5,7.2,0.76
2018,3,15,7,30,0.0,13.0,4.8,11.8,13.0,9.86,3.24
2018,3,15,7,45,1.0,36.0,5.05,12.0,36.5,27.48,19.19
2018,3,15,8,0,2.0,59.0,5.3,12.2,60.0,45.22,35.19
2018,3,15,8,15,26.5,89.0,5.45,12.3,100.0,66.31,54.02
2018,3,15,8,30,51.0,119.0,5.6,12.4,140.0,86.48,71.82
2018,3,15,8,45,25.5,105.5,5.7,12.5,116.0,78.01,64.07
2018,3,15,9,0,0.0,92.0,5.8,12.6,92.0,70.36,57.08
2018,3,15,9,15,0.5,121.5,5.95,12.65,122.0,91.26,75.33
2018,3,15,9,30,1.0,151.0,6.1,12.7,152.0,111.56,92.89
2018,3,15,9,45,1.0,148.5,6.2,12.8,149.5,110.35,91.55
2018,3,15,10,0,1.0,146.0,6.3,12.9,147.0,109.01,90.14
2018,3,15,10,15,5.5,167.0,6.4,13.0,171.0,123.54,102.53
2018,3,15,10,30,10.0,188.0,6.5,13.1,195.0,138.31,109.81
2018,3,15,10,45,141.5,233.5,6.65,13.2,336.5,169.99,130.19
2018,3,15,11,0,273.0,279.0,6.8,13.3,478.0,225.32,168.58
2018,3,15,11,15,327.5,289.0,6.9,13.3,533.0,268.62,202.46
2018,3,15,11,30,382.0,299.0,7.0,13.3,588.0,318.75,243.58
2018,3,15,11,45,446.5,274.5,7.15,13.35,616.0,355.44,274.93
2018,3,15,12,0,511.0,250.0,7.3,13.4,644.0,399.89,313.48
2018,3,15,12,15,553.5,244.0,7.3,13.35,671.5,452.5,359.04
2018,3,15,12,30,596.0,238.0,7.3,13.3,699.0,510.5,408.6
2018,3,15,12,45,658.0,211.0,7.35,13.3,715.5,564.34,454.84
2018,3,15,13,0,720.0,184.0,7.4,13.3,732.0,620.59,502.83
2018,3,15,13,15,676.0,197.5,7.35,13.3,704.0,644.14,523.42
2018,3,15,13,30,632.0,211.0,7.3,13.3,676.0,662.03,538.99
2018,3,15,13,45,671.5,189.5,7.25,13.25,670.0,705.55,575.78
2018,3,15,14,0,711.0,168.0,7.2,13.2,664.0,748.02,611.54
2018,3,15,14,15,616.0,186.0,7.15,13.25,602.5,718.58,588.7
2018,3,15,14,30,521.0,204.0,7.1,13.3,541.0,673.41,553.46
2018,3,15,14,45,303.5,219.5,7.05,13.3,413.0,500.0,413.66
2018,3,15,15,0,86.0,235.0,7.0,13.3,285.0,296.58,244.16
2018,3,15,15,15,90.0,212.5,7.0,13.3,261.5,283.02,234.36
2018,3,15,15,30,94.0,190.0,7.0,13.3,238.0,288.88,240.15
2018,3,15,15,45,127.0,178.0,6.95,13.2,236.5,313.13,262.36
2018,3,15,16,0,160.0,166.0,6.9,13.1,235.0,337.53,284.71
2018,3,15,16,15,133.5,151.0,6.75,13.0,204.0,301.77,254.96
2018,3,15,16,30,107.0,136.0,6.6,12.9,173.0,265.62,224.44
2018,3,15,16,45,79.0,114.5,6.5,12.8,139.5,199.16,167.88
2018,3,15,17,0,51.0,93.0,6.4,12.7,106.0,151.7,126.34
2018,3,15,17,15,34.0,71.0,6.25,12.6,79.0,112.65,91.79
2018,3,15,17,30,17.0,49.0,6.1,12.5,52.0,71.88,55.48
2018,3,15,17,45,9.5,31.5,5.95,12.45,33.0,46.11,31.1
2018,3,15,18,0,2.0,14.0,5.8,12.4,14.0,12.37,0.0
2018,3,15,18,15,1.0,7.0,5.8,12.35,7.0,6.33,0.0
2018,3,15,18,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.75,12.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,12.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.0,4.2,10.75,2.0,0.0,0.0
2018,3,16,6,30,0.0,4.0,4.4,10.8,4.0,3.15,0.0
2018,3,16,6,45,0.0,11.0,4.65,10.8,11.0,8.35,0.07
2018,3,16,7,0,0.0,18.0,4.9,10.8,18.0,13.69,6.28
2018,3,16,7,15,0.0,28.0,4.95,10.8,28.0,21.34,13.44
2018,3,16,7,30,0.0,38.0,5.0,10.8,38.0,29.01,20.58
2018,3,16,7,45,35.0,65.5,5.1,10.75,77.0,49.68,39.4
2018,3,16,8,0,70.0,93.0,5.2,10.7,116.0,67.39,55.4
2018,3,16,8,15,170.5,127.0,5.25,10.75,194.5,90.16,75.73
2018,3,16,8,30,271.0,161.0,5.3,10.8,273.0,108.98,92.28
2018,3,16,8,45,261.0,175.0,5.35,10.8,293.5,116.68,98.84
2018,3,16,9,0,251.0,189.0,5.4,10.8,314.0,124.03,105.02
2018,3,16,9,15,240.5,211.5,5.4,10.95,340.0,135.6,114.82
2018,3,16,9,30,230.0,234.0,5.4,11.1,366.0,146.64,124.07
2018,3,16,9,45,197.0,226.5,5.4,11.2,344.5,149.37,126.08
2018,3,16,10,0,164.0,219.0,5.4,11.3,323.0,144.72,121.71
2018,3,16,10,15,156.5,266.5,5.45,11.45,370.0,168.79,142.21
2018,3,16,10,30,149.0,314.0,5.5,11.6,417.0,197.52,156.53
2018,3,16,10,45,247.5,314.5,5.6,11.7,492.5,217.68,165.38
2018,3,16,11,0,346.0,315.0,5.7,11.8,568.0,259.77,193.94
2018,3,16,11,15,268.0,331.0,5.8,11.9,529.5,280.97,215.46
2018,3,16,11,30,190.0,347.0,5.9,12.0,491.0,297.33,233.06
2018,3,16,11,45,393.5,291.0,6.05,12.1,594.5,349.34,272.04
2018,3,16,12,0,597.0,235.0,6.2,12.2,698.0,427.79,335.21
2018,3,16,12,15,726.0,185.0,6.3,12.2,749.0,492.87,390.65
2018,3,16,12,30,855.0,135.0,6.4,12.2,800.0,566.34,453.42
2018,3,16,12,45,760.5,174.0,6.45,12.2,761.5,595.16,479.97
2018,3,16,13,0,666.0,213.0,6.5,12.2,723.0,614.02,497.27
2018,3,16,13,15,722.5,185.0,6.55,12.15,728.5,666.71,542.12
2018,3,16,13,30,779.0,157.0,6.6,12.1,734.0,715.91,584.07
2018,3,16,13,45,793.0,146.5,6.6,12.05,718.0,753.87,616.14
2018,3,16,14,0,807.0,136.0,6.6,12.0,702.0,789.53,645.99
2018,3,16,14,15,776.0,139.5,6.55,11.95,665.0,799.68,654.61
2018,3,16,14,30,745.0,143.0,6.5,11.9,628.0,811.47,664.75
2018,3,16,14,45,786.0,122.0,6.5,11.85,608.5,843.79,691.01
2018,3,16,15,0,827.0,101.0,6.5,11.8,589.0,879.45,719.84
2018,3,16,15,15,751.0,112.5,6.5,11.8,531.0,848.38,697.67
2018,3,16,15,30,675.0,124.0,6.5,11.8,473.0,807.18,667.83
2018,3,16,15,45,637.0,115.5,6.3,11.7,420.5,773.16,642.83
2018,3,16,16,0,599.0,107.0,6.1,11.6,368.0,735.36,614.56
2018,3,16,16,15,655.5,86.5,5.85,11.5,340.5,768.52,641.7
2018,3,16,16,30,712.0,66.0,5.6,11.4,313.0,790.61,659.21
2018,3,16,16,45,665.0,62.5,5.4,11.3,264.0,747.58,625.11
2018,3,16,17,0,618.0,59.0,5.2,11.2,215.0,696.55,583.21
2018,3,16,17,15,509.0,53.0,5.0,11.0,161.5,583.58,489.52
2018,3,16,17,30,400.0,47.0,4.8,10.8,108.0,470.76,392.03
2018,3,16,17,45,282.0,35.0,4.6,10.6,70.0,345.99,274.17
2018,3,16,18,0,164.0,23.0,4.4,10.4,32.0,206.51,0.0
2018,3,16,18,15,82.0,11.5,4.4,10.4,16.0,76.47,0.0
2018,3,16,18,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,17,6,15,23.0,7.0,1.75,10.15,8.0,0.0,0.0
2018,3,17,6,30,46.0,14.0,1.8,10.3,16.0,11.02,0.0
2018,3,17,6,45,101.0,31.0,1.85,10.45,42.5,23.09,11.44
2018,3,17,7,0,156.0,48.0,1.9,10.6,69.0,35.47,25.43
2018,3,17,7,15,211.0,64.5,1.9,10.65,106.0,47.41,36.81
2018,3,17,7,30,266.0,81.0,1.9,10.7,143.0,59.21,47.82
2018,3,17,7,45,372.0,90.0,1.95,10.75,199.5,65.5,53.66
2018,3,17,8,0,478.0,99.0,2.0,10.8,256.0,72.52,59.97
2018,3,17,8,15,571.0,97.0,2.0,10.85,315.0,74.01,61.19
2018,3,17,8,30,664.0,95.0,2.0,10.9,374.0,73.06,60.17
2018,3,17,8,45,703.0,99.0,2.0,10.95,425.0,75.62,62.25
2018,3,17,9,0,742.0,103.0,2.0,11.0,476.0,78.19,64.32
2018,3,17,9,15,793.0,98.0,2.0,11.1,528.0,81.54,67.06
2018,3,17,9,30,844.0,93.0,2.0,11.2,580.0,78.76,64.39
2018,3,17,9,45,854.5,96.5,2.0,11.3,617.5,80.78,65.98
2018,3,17,10,0,865.0,100.0,2.0,11.4,655.0,82.72,67.49
2018,3,17,10,15,876.0,101.5,2.05,11.5,687.5,92.47,75.82
2018,3,17,10,30,887.0,103.0,2.1,11.6,720.0,118.33,76.19
2018,3,17,10,45,792.0,144.5,2.1,11.65,709.5,184.1,115.0
2018,3,17,11,0,697.0,186.0,2.1,11.7,699.0,241.19,162.22
2018,3,17,11,15,466.5,208.0,2.2,11.75,555.0,250.67,181.92
2018,3,17,11,30,236.0,230.0,2.3,11.8,411.0,233.45,179.01
2018,3,17,11,45,224.5,249.5,2.35,11.85,423.0,262.92,204.95
2018,3,17,12,0,213.0,269.0,2.4,11.9,435.0,291.84,229.88
2018,3,17,12,15,417.5,256.0,2.55,11.95,582.0,401.71,316.63
2018,3,17,12,30,622.0,243.0,2.7,12.0,729.0,532.4,419.2
2018,3,17,12,45,566.0,261.5,2.85,12.0,700.5,553.47,437.97
2018,3,17,13,0,510.0,280.0,3.0,12.0,672.0,570.45,453.26
2018,3,17,13,15,520.5,267.5,3.15,12.0,661.0,600.16,478.51
2018,3,17,13,30,531.0,255.0,3.3,12.0,650.0,628.36,502.35
2018,3,17,13,45,679.5,191.0,3.45,12.0,680.5,717.78,574.36
2018,3,17,14,0,828.0,127.0,3.6,12.0,711.0,800.02,639.75
2018,3,17,14,15,855.0,111.5,3.6,12.0,692.5,838.75,668.56
2018,3,17,14,30,882.0,96.0,3.6,12.0,674.0,865.2,688.76
2018,3,17,14,45,873.0,92.5,3.6,12.0,638.0,879.98,700.7
2018,3,17,15,0,864.0,89.0,3.6,12.0,602.0,890.85,710.08
2018,3,17,15,15,846.5,87.0,3.6,12.0,559.5,902.54,720.26
2018,3,17,15,30,829.0,85.0,3.6,12.0,517.0,899.83,720.14
2018,3,17,15,45,808.5,81.0,3.45,11.85,470.0,887.84,712.9
2018,3,17,16,0,788.0,77.0,3.3,11.7,423.0,871.97,702.8
2018,3,17,16,15,757.5,72.0,3.2,11.6,372.5,841.66,682.02
2018,3,17,16,30,727.0,67.0,3.1,11.5,322.0,807.91,658.14
2018,3,17,16,45,680.0,62.5,3.0,11.4,271.0,756.13,619.56
2018,3,17,17,0,633.0,58.0,2.9,11.3,220.0,710.49,583.81
2018,3,17,17,15,555.0,51.0,2.8,11.05,169.5,624.17,514.24
2018,3,17,17,30,477.0,44.0,2.7,10.8,119.0,537.76,440.54
2018,3,17,17,45,339.0,34.0,2.6,10.6,77.0,396.2,312.71
2018,3,17,18,0,201.0,24.0,2.5,10.4,35.0,235.83,9.88
2018,3,17,18,15,100.5,12.0,2.45,10.3,17.5,92.24,0.0
2018,3,17,18,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,6,15,13.0,7.5,1.2,9.95,8.0,0.0,0.0
2018,3,18,6,30,26.0,15.0,1.3,10.1,16.0,11.8,0.0
2018,3,18,6,45,59.5,32.5,1.4,10.2,39.5,24.11,13.12
2018,3,18,7,0,93.0,50.0,1.5,10.3,63.0,36.74,26.71
2018,3,18,7,15,124.5,70.0,1.6,10.5,95.0,50.76,39.89
2018,3,18,7,30,156.0,90.0,1.7,10.7,127.0,63.8,51.96
2018,3,18,7,45,261.5,101.5,1.8,10.85,181.5,72.67,60.08
2018,3,18,8,0,367.0,113.0,1.9,11.0,236.0,79.96,66.56
2018,3,18,8,15,422.0,122.0,2.0,11.25,285.0,85.91,71.68
2018,3,18,8,30,477.0,131.0,2.1,11.5,334.0,91.81,76.64
2018,3,18,8,45,425.5,160.0,2.15,11.7,356.5,107.6,90.26
2018,3,18,9,0,374.0,189.0,2.2,11.9,379.0,126.59,106.5
2018,3,18,9,15,301.5,222.5,2.25,12.15,384.0,142.74,120.05
2018,3,18,9,30,229.0,256.0,2.3,12.4,389.0,164.56,138.35
2018,3,18,9,45,216.0,277.5,2.3,12.6,409.5,175.14,146.88
2018,3,18,10,0,203.0,299.0,2.3,12.8,430.0,185.25,154.99
2018,3,18,10,15,198.5,315.0,2.25,12.95,448.5,192.72,160.86
2018,3,18,10,30,194.0,331.0,2.2,13.1,467.0,210.16,163.22
2018,3,18,10,45,183.0,344.5,2.1,13.25,476.0,236.48,180.47
2018,3,18,11,0,172.0,358.0,2.0,13.4,485.0,261.86,200.05
2018,3,18,11,15,211.5,361.5,1.95,13.45,521.5,293.06,223.58
2018,3,18,11,30,251.0,365.0,1.9,13.5,558.0,324.9,248.58
2018,3,18,11,45,267.5,364.5,1.85,13.5,572.5,356.01,274.23
2018,3,18,12,0,284.0,364.0,1.8,13.5,587.0,388.57,300.99
2018,3,18,12,15,190.0,364.5,1.85,13.45,513.5,368.58,288.32
2018,3,18,12,30,96.0,365.0,1.9,13.4,440.0,333.52,262.63
2018,3,18,12,45,65.5,339.0,1.95,13.35,390.0,306.71,242.55
2018,3,18,13,0,35.0,313.0,2.0,13.3,340.0,275.14,218.1
2018,3,18,13,15,25.5,286.5,2.0,13.3,306.0,252.88,200.85
2018,3,18,13,30,16.0,260.0,2.0,13.3,272.0,218.0,173.28
2018,3,18,13,45,14.0,247.0,2.05,13.25,257.5,208.12,165.76
2018,3,18,14,0,12.0,234.0,2.1,13.2,243.0,197.79,157.76
2018,3,18,14,15,9.5,219.0,2.05,13.15,226.0,184.9,147.6
2018,3,18,14,30,7.0,204.0,2.0,13.1,209.0,171.58,137.05
2018,3,18,14,45,6.5,193.0,1.95,13.0,197.5,163.23,130.6
2018,3,18,15,0,6.0,182.0,1.9,12.9,186.0,154.78,124.04
2018,3,18,15,15,24.5,190.5,1.9,12.9,204.0,198.85,161.31
2018,3,18,15,30,43.0,199.0,1.9,12.9,222.0,231.22,188.79
2018,3,18,15,45,58.5,190.5,1.6,12.75,218.5,243.11,199.47
2018,3,18,16,0,74.0,182.0,1.3,12.6,215.0,255.94,210.89
2018,3,18,16,15,63.0,158.5,1.15,12.5,184.0,224.1,185.08
2018,3,18,16,30,52.0,135.0,1.0,12.4,153.0,191.19,158.14
2018,3,18,16,45,88.5,114.0,0.85,12.3,139.0,224.84,187.58
2018,3,18,17,0,125.0,93.0,0.7,12.2,125.0,236.74,198.19
2018,3,18,17,15,134.5,75.0,0.75,12.15,102.5,226.66,189.26
2018,3,18,17,30,144.0,57.0,0.8,12.1,80.0,233.65,192.49
2018,3,18,17,45,95.0,39.0,0.85,12.05,52.0,168.59,132.0
2018,3,18,18,0,46.0,21.0,0.9,12.0,24.0,75.51,11.19
2018,3,18,18,15,23.0,10.5,0.95,11.95,12.0,27.25,0.0
2018,3,18,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,19,6,15,94.0,10.5,2.9,9.45,14.5,8.26,0.0
2018,3,19,6,30,188.0,21.0,3.0,9.8,29.0,16.52,0.0
2018,3,19,6,45,329.5,31.0,3.1,10.15,69.0,25.71,15.02
2018,3,19,7,0,471.0,41.0,3.2,10.5,109.0,34.11,24.44
2018,3,19,7,15,533.5,49.0,3.35,10.8,155.5,40.51,30.72
2018,3,19,7,30,596.0,57.0,3.5,11.1,202.0,46.91,36.75
2018,3,19,7,45,541.5,76.5,3.65,11.4,231.5,60.45,49.01
2018,3,19,8,0,487.0,96.0,3.8,11.7,261.0,70.66,58.09
2018,3,19,8,15,391.5,131.5,4.0,12.05,277.5,91.32,76.3
2018,3,19,8,30,296.0,167.0,4.2,12.4,294.0,112.86,95.01
2018,3,19,8,45,323.0,183.0,4.45,12.75,336.5,122.34,102.9
2018,3,19,9,0,350.0,199.0,4.7,13.1,379.0,131.53,110.49
2018,3,19,9,15,446.0,192.0,4.5,13.4,441.0,124.02,103.48
2018,3,19,9,30,542.0,185.0,4.3,13.7,503.0,120.97,100.43
2018,3,19,9,45,611.0,173.5,4.1,13.95,554.0,114.76,94.71
2018,3,19,10,0,680.0,162.0,3.9,14.2,605.0,107.46,88.11
2018,3,19,10,15,615.0,196.0,3.75,14.45,611.5,123.97,102.02
2018,3,19,10,30,550.0,230.0,3.6,14.7,618.0,163.41,116.45
2018,3,19,10,45,444.5,280.0,3.5,14.95,600.5,220.21,156.16
2018,3,19,11,0,339.0,330.0,3.4,15.2,583.0,271.54,200.05
2018,3,19,11,15,399.0,316.0,3.4,15.4,620.0,308.3,228.07
2018,3,19,11,30,459.0,302.0,3.4,15.6,657.0,348.11,260.31
2018,3,19,11,45,571.5,259.5,3.35,15.8,706.5,398.41,300.66
2018,3,19,12,0,684.0,217.0,3.3,16.0,756.0,458.54,349.68
2018,3,19,12,15,651.0,231.5,3.15,16.15,745.0,500.03,385.49
2018,3,19,12,30,618.0,246.0,3.0,16.3,734.0,537.22,416.64
2018,3,19,12,45,488.0,293.0,2.8,16.45,676.0,537.1,417.97
2018,3,19,13,0,358.0,340.0,2.6,16.6,618.0,518.63,404.22
2018,3,19,13,15,326.5,341.5,2.5,16.65,591.5,524.92,409.83
2018,3,19,13,30,295.0,343.0,2.4,16.7,565.0,527.59,412.22
2018,3,19,13,45,303.0,321.5,2.25,16.75,543.5,535.59,419.19
2018,3,19,14,0,311.0,300.0,2.1,16.8,522.0,541.75,424.73
2018,3,19,14,15,391.0,269.5,2.05,16.6,536.5,596.5,468.47
2018,3,19,14,30,471.0,239.0,2.0,16.4,551.0,672.79,526.77
2018,3,19,14,45,334.0,255.0,1.9,16.2,470.0,568.49,448.5
2018,3,19,15,0,197.0,271.0,1.8,16.0,389.0,456.97,363.41
2018,3,19,15,15,236.0,240.5,1.8,16.0,372.0,491.61,392.78
2018,3,19,15,30,275.0,210.0,1.8,16.0,355.0,503.8,404.61
2018,3,19,15,45,337.0,179.0,1.7,15.65,340.5,535.1,431.87
2018,3,19,16,0,399.0,148.0,1.6,15.3,326.0,588.79,475.1
2018,3,19,16,15,413.5,130.0,1.55,15.1,295.5,586.83,475.33
2018,3,19,16,30,428.0,112.0,1.5,14.9,265.0,582.22,473.39
2018,3,19,16,45,387.0,98.5,1.45,14.65,220.5,528.59,432.91
2018,3,19,17,0,346.0,85.0,1.4,14.4,176.0,473.79,390.27
2018,3,19,17,15,305.0,69.5,1.45,14.15,136.5,415.53,343.05
2018,3,19,17,30,264.0,54.0,1.5,13.9,97.0,357.32,293.02
2018,3,19,17,45,185.0,38.5,1.55,13.6,63.5,266.91,211.15
2018,3,19,18,0,106.0,23.0,1.6,13.3,30.0,161.39,49.57
2018,3,19,18,15,53.0,11.5,1.8,13.15,15.0,52.89,0.0
2018,3,19,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.5,2.45,12.8,3.5,2.75,0.0
2018,3,20,6,30,0.0,7.0,2.9,12.7,7.0,5.31,0.0
2018,3,20,6,45,0.0,13.0,3.3,12.6,13.0,9.87,2.41
2018,3,20,7,0,0.0,19.0,3.7,12.5,19.0,14.45,7.05
2018,3,20,7,15,0.0,27.0,4.1,12.5,27.0,20.56,12.75
2018,3,20,7,30,0.0,35.0,4.5,12.5,35.0,26.7,18.41
2018,3,20,7,45,0.0,37.5,4.85,12.5,37.5,28.62,20.2
2018,3,20,8,0,0.0,40.0,5.2,12.5,40.0,30.54,21.92
2018,3,20,8,15,0.0,49.5,5.3,12.55,49.5,37.87,28.44
2018,3,20,8,30,0.0,59.0,5.4,12.6,59.0,45.21,34.91
2018,3,20,8,45,0.0,68.5,5.45,12.65,68.5,52.57,41.34
2018,3,20,9,0,0.0,78.0,5.5,12.7,78.0,59.95,47.74
2018,3,20,9,15,0.0,83.5,5.6,12.75,83.5,64.24,51.37
2018,3,20,9,30,0.0,89.0,5.7,12.8,89.0,68.55,55.0
2018,3,20,9,45,0.0,104.0,5.8,12.85,104.0,79.64,64.56
2018,3,20,10,0,0.0,119.0,5.9,12.9,119.0,90.45,73.83
2018,3,20,10,15,0.5,123.0,5.9,12.95,123.5,93.42,76.24
2018,3,20,10,30,1.0,127.0,5.9,13.0,128.0,96.53,75.21
2018,3,20,10,45,1.0,139.5,5.95,13.0,140.5,105.83,82.79
2018,3,20,11,0,1.0,152.0,6.0,13.0,153.0,115.23,90.45
2018,3,20,11,15,0.5,141.5,6.05,13.05,142.0,107.97,84.37
2018,3,20,11,30,0.0,131.0,6.1,13.1,131.0,100.38,78.04
2018,3,20,11,45,0.0,123.0,6.15,13.15,123.0,94.59,73.21
2018,3,20,12,0,0.0,115.0,6.2,13.2,115.0,88.68,68.28
2018,3,20,12,15,0.0,92.5,6.3,13.25,92.5,71.56,54.07
2018,3,20,12,30,0.0,70.0,6.4,13.3,70.0,54.08,39.55
2018,3,20,12,45,0.0,64.0,6.45,13.35,64.0,49.42,35.68
2018,3,20,13,0,0.0,58.0,6.5,13.4,58.0,44.76,31.8
2018,3,20,13,15,0.0,61.0,6.3,13.45,61.0,47.07,33.75
2018,3,20,13,30,0.0,64.0,6.1,13.5,64.0,49.37,35.7
2018,3,20,13,45,0.0,66.5,5.9,13.5,66.5,51.28,37.34
2018,3,20,14,0,0.0,69.0,5.7,13.5,69.0,53.19,38.99
2018,3,20,14,15,0.0,74.0,5.5,13.5,74.0,57.03,42.28
2018,3,20,14,30,0.0,79.0,5.3,13.5,79.0,60.87,45.58
2018,3,20,14,45,0.0,73.5,5.1,13.55,73.5,56.57,42.07
2018,3,20,15,0,0.0,68.0,4.9,13.6,68.0,52.28,38.56
2018,3,20,15,15,0.0,65.0,4.9,13.6,65.0,49.93,36.69
2018,3,20,15,30,0.0,62.0,4.9,13.6,62.0,47.58,34.81
2018,3,20,15,45,0.0,67.0,4.65,13.6,67.0,51.42,38.19
2018,3,20,16,0,0.0,72.0,4.4,13.6,72.0,55.27,41.59
2018,3,20,16,15,0.0,70.0,4.25,13.55,70.0,53.71,40.4
2018,3,20,16,30,0.0,68.0,4.1,13.5,68.0,52.16,39.18
2018,3,20,16,45,0.0,55.5,3.95,13.5,55.5,42.49,30.95
2018,3,20,17,0,0.0,43.0,3.8,13.5,43.0,32.85,22.64
2018,3,20,17,15,0.0,33.5,3.95,13.45,33.5,25.55,16.25
2018,3,20,17,30,0.0,24.0,4.1,13.4,24.0,18.27,9.81
2018,3,20,17,45,0.0,16.5,4.2,13.35,16.5,12.54,4.58
2018,3,20,18,0,0.0,9.0,4.3,13.3,9.0,6.83,0.0
2018,3,20,18,15,0.0,4.5,4.8,13.35,4.5,3.54,0.0
2018,3,20,18,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,13.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,13.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,13.35,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.1,13.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,2.0,13.95,3.0,2.36,0.0
2018,3,21,6,30,0.0,6.0,2.1,14.1,6.0,4.54,0.0
2018,3,21,6,45,0.0,11.5,2.15,14.3,11.5,8.72,1.56
2018,3,21,7,0,0.0,17.0,2.2,14.5,17.0,12.91,5.67
2018,3,21,7,15,0.0,27.0,2.4,14.6,27.0,20.56,12.65
2018,3,21,7,30,0.0,37.0,2.6,14.7,37.0,28.24,19.63
2018,3,21,7,45,0.0,47.5,2.8,14.85,47.5,36.32,26.88
2018,3,21,8,0,0.0,58.0,3.0,15.0,58.0,44.42,34.06
2018,3,21,8,15,0.0,69.0,3.15,15.05,69.0,52.93,41.52
2018,3,21,8,30,0.0,80.0,3.3,15.1,80.0,61.45,48.89
2018,3,21,8,45,0.0,85.5,3.4,15.2,85.5,65.66,52.41
2018,3,21,9,0,0.0,91.0,3.5,15.3,91.0,69.83,55.87
2018,3,21,9,15,0.5,117.5,3.75,15.4,118.0,88.79,72.17
2018,3,21,9,30,1.0,144.0,4.0,15.5,145.0,107.28,87.9
2018,3,21,9,45,3.5,165.0,4.25,15.65,167.5,121.77,100.07
2018,3,21,10,0,6.0,186.0,4.5,15.8,190.0,136.03,111.97
2018,3,21,10,15,10.5,214.5,4.8,15.9,222.0,154.84,127.71
2018,3,21,10,30,15.0,243.0,5.1,16.0,254.0,175.01,137.77
2018,3,21,10,45,25.5,273.0,5.4,16.15,292.0,188.96,148.05
2018,3,21,11,0,36.0,303.0,5.7,16.3,330.0,214.88,168.16
2018,3,21,11,15,32.5,305.5,5.85,16.3,330.5,222.81,174.7
2018,3,21,11,30,29.0,308.0,6.0,16.3,331.0,230.19,180.89
2018,3,21,11,45,38.5,327.0,6.2,16.25,357.5,253.11,199.24
2018,3,21,12,0,48.0,346.0,6.4,16.2,384.0,277.98,219.26
2018,3,21,12,15,45.5,340.5,6.4,16.15,376.5,281.18,222.19
2018,3,21,12,30,43.0,335.0,6.4,16.1,369.0,283.64,224.53
2018,3,21,12,45,31.5,309.5,6.4,16.05,334.5,264.28,209.43
2018,3,21,13,0,20.0,284.0,6.4,16.0,300.0,234.86,186.1
2018,3,21,13,15,33.0,301.5,6.35,15.95,327.0,271.04,215.57
2018,3,21,13,30,46.0,319.0,6.3,15.9,354.0,302.07,240.87
2018,3,21,13,45,45.5,308.0,6.25,15.9,341.5,299.01,238.81
2018,3,21,14,0,45.0,297.0,6.2,15.9,329.0,295.4,236.39
2018,3,21,14,15,28.5,257.0,6.25,15.9,277.0,249.85,199.95
2018,3,21,14,30,12.0,217.0,6.3,15.9,225.0,187.29,149.26
2018,3,21,14,45,26.0,224.0,6.4,15.9,240.0,225.22,181.09
2018,3,21,15,0,40.0,231.0,6.5,15.9,255.0,250.57,202.67
2018,3,21,15,15,45.0,219.0,6.5,15.9,244.5,248.49,201.77
2018,3,21,15,30,50.0,207.0,6.5,15.9,234.0,246.44,200.97
2018,3,21,15,45,55.0,185.5,6.7,15.7,212.5,233.08,191.17
2018,3,21,16,0,60.0,164.0,6.9,15.5,191.0,218.97,180.65
2018,3,21,16,15,38.5,120.5,6.9,15.4,137.0,151.65,124.35
2018,3,21,16,30,17.0,77.0,6.9,15.3,83.0,84.76,67.38
2018,3,21,16,45,8.5,56.5,6.85,15.15,59.5,51.33,38.67
2018,3,21,17,0,0.0,36.0,6.8,15.0,36.0,27.46,17.86
2018,3,21,17,15,0.0,23.0,6.85,14.95,23.0,17.5,9.26
2018,3,21,17,30,0.0,10.0,6.9,14.9,10.0,7.58,0.72
2018,3,21,17,45,2.5,8.0,6.9,14.85,8.0,8.47,1.35
2018,3,21,18,0,5.0,6.0,6.9,14.8,6.0,8.98,0.0
2018,3,21,18,15,5.0,4.0,6.95,14.8,4.0,7.3,0.0
2018,3,21,18,30,5.0,2.0,7.0,14.8,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,7.1,14.8,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.85,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,14.85,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.8,14.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,8.0,14.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.15,14.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.35,14.8,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.4,14.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.4,14.75,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,14.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,14.65,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.6,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,14.55,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.35,14.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.3,14.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.25,14.35,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.15,14.25,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.1,14.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,14.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,14.15,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,14.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,14.1,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,14.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,14.1,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.85,14.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.7,14.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.6,14.1,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,6.35,14.15,1.5,1.18,0.0
2018,3,22,6,30,0.0,3.0,6.4,14.2,3.0,2.27,0.0
2018,3,22,6,45,0.0,4.5,6.45,14.2,4.5,3.4,0.0
2018,3,22,7,0,0.0,6.0,6.5,14.2,6.0,4.54,0.0
2018,3,22,7,15,0.0,9.0,6.35,14.2,9.0,6.82,0.42
2018,3,22,7,30,0.0,12.0,6.2,14.2,12.0,9.11,2.51
2018,3,22,7,45,0.0,18.5,6.1,14.2,18.5,14.07,6.98
2018,3,22,8,0,0.0,25.0,6.0,14.2,25.0,19.05,11.44
2018,3,22,8,15,0.0,47.5,5.95,14.15,47.5,36.33,26.85
2018,3,22,8,30,0.0,70.0,5.9,14.1,70.0,53.72,42.22
2018,3,22,8,45,4.0,118.0,5.85,14.1,120.0,88.43,72.68
2018,3,22,9,0,8.0,166.0,5.8,14.1,170.0,120.68,100.61
2018,3,22,9,15,59.5,205.0,5.95,13.95,240.5,140.13,117.24
2018,3,22,9,30,111.0,244.0,6.1,13.8,311.0,156.02,130.7
2018,3,22,9,45,207.0,266.5,6.3,13.7,401.0,169.97,142.43
2018,3,22,10,0,303.0,289.0,6.5,13.6,491.0,173.7,145.39
2018,3,22,10,15,325.5,298.0,6.6,13.3,524.0,177.63,148.64
2018,3,22,10,30,348.0,307.0,6.7,13.0,557.0,204.36,153.92
2018,3,22,10,45,286.5,317.0,6.85,12.7,527.5,231.74,173.74
2018,3,22,11,0,225.0,327.0,7.0,12.4,498.0,251.9,192.69
2018,3,22,11,15,174.5,346.0,7.0,12.35,480.5,279.18,217.9
2018,3,22,11,30,124.0,365.0,7.0,12.3,463.0,293.32,232.12
2018,3,22,11,45,212.0,362.5,7.05,12.25,531.5,340.84,269.78
2018,3,22,12,0,300.0,360.0,7.1,12.2,600.0,397.78,316.15
2018,3,22,12,15,544.0,263.0,7.15,12.25,699.0,476.97,380.81
2018,3,22,12,30,788.0,166.0,7.2,12.3,798.0,573.39,461.11
2018,3,22,12,45,855.0,133.5,7.2,12.4,813.5,632.59,511.89
2018,3,22,13,0,922.0,101.0,7.2,12.5,829.0,688.87,560.2
2018,3,22,13,15,919.5,100.0,7.25,12.55,814.0,731.62,596.65
2018,3,22,13,30,917.0,99.0,7.3,12.6,799.0,771.47,630.29
2018,3,22,13,45,899.5,103.0,7.4,12.7,772.5,801.64,654.34
2018,3,22,14,0,882.0,107.0,7.5,12.8,746.0,827.81,675.31
2018,3,22,14,15,875.0,105.0,7.55,12.7,717.0,852.72,695.8
2018,3,22,14,30,868.0,103.0,7.6,12.6,688.0,874.0,713.71
2018,3,22,14,45,871.0,96.5,7.7,12.55,656.0,895.59,732.11
2018,3,22,15,0,874.0,90.0,7.8,12.5,624.0,913.59,747.99
2018,3,22,15,15,857.5,87.5,7.8,12.5,581.0,925.51,758.92
2018,3,22,15,30,841.0,85.0,7.8,12.5,538.0,922.69,758.77
2018,3,22,15,45,804.0,84.5,7.9,12.2,486.0,898.86,743.76
2018,3,22,16,0,767.0,84.0,8.0,11.9,434.0,870.89,725.38
2018,3,22,16,15,718.5,79.5,7.95,11.75,377.5,823.19,690.16
2018,3,22,16,30,670.0,75.0,7.9,11.6,321.0,779.25,657.18
2018,3,22,16,45,630.0,69.5,7.8,11.45,272.5,733.32,621.34
2018,3,22,17,0,590.0,64.0,7.7,11.3,224.0,685.25,582.14
2018,3,22,17,15,524.5,56.0,7.5,11.15,175.5,608.44,516.92
2018,3,22,17,30,459.0,48.0,7.3,11.0,127.0,531.32,448.2
2018,3,22,17,45,363.5,39.5,7.1,10.8,88.5,426.94,351.35
2018,3,22,18,0,268.0,31.0,6.9,10.6,50.0,309.22,175.04
2018,3,22,18,15,150.0,18.5,6.75,10.55,27.5,139.34,0.0
2018,3,22,18,30,32.0,6.0,6.6,10.5,5.0,0.0,0.0
2018,3,22,18,45,16.0,3.0,6.5,10.4,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.25,10.3,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,10.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,10.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,10.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.15,9.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,9.75,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,23,6,15,108.0,12.5,2.0,10.5,19.5,9.83,0.0
2018,3,23,6,30,216.0,25.0,2.0,10.8,39.0,20.71,1.75
2018,3,23,6,45,261.0,38.0,1.95,11.1,70.0,28.9,19.07
2018,3,23,7,0,306.0,51.0,1.9,11.4,101.0,38.52,28.57
2018,3,23,7,15,306.0,70.5,1.95,11.55,136.0,51.98,41.06
2018,3,23,7,30,306.0,90.0,2.0,11.7,171.0,64.86,52.84
2018,3,23,7,45,466.5,88.0,2.05,11.8,241.5,65.25,53.24
2018,3,23,8,0,627.0,86.0,2.1,11.9,312.0,67.3,55.0
2018,3,23,8,15,725.0,79.0,2.15,12.0,377.0,68.53,55.93
2018,3,23,8,30,823.0,72.0,2.2,12.1,442.0,64.83,52.46
2018,3,23,8,45,846.5,74.0,2.3,12.25,491.0,66.62,53.84
2018,3,23,9,0,870.0,76.0,2.4,12.4,540.0,75.97,61.88
2018,3,23,9,15,888.0,77.5,2.55,12.55,584.5,77.84,63.29
2018,3,23,9,30,906.0,79.0,2.7,12.7,629.0,79.62,64.63
2018,3,23,9,45,920.0,80.5,2.85,12.85,668.5,81.2,65.81
2018,3,23,10,0,934.0,82.0,3.0,13.0,708.0,82.69,66.92
2018,3,23,10,15,942.0,83.5,3.2,13.1,740.0,83.92,67.83
2018,3,23,10,30,950.0,85.0,3.4,13.2,772.0,132.93,76.57
2018,3,23,10,45,955.0,86.0,3.6,13.35,796.0,195.58,114.5
2018,3,23,11,0,960.0,87.0,3.8,13.5,820.0,258.39,164.91
2018,3,23,11,15,962.0,88.0,4.0,13.55,836.0,320.32,220.18
2018,3,23,11,30,964.0,89.0,4.2,13.6,852.0,381.57,276.64
2018,3,23,11,45,964.0,90.0,4.4,13.7,860.0,441.13,331.65
2018,3,23,12,0,964.0,91.0,4.6,13.8,868.0,499.31,384.62
2018,3,23,12,15,965.0,91.0,4.7,13.8,869.0,555.58,434.78
2018,3,23,12,30,966.0,91.0,4.8,13.8,870.0,610.05,482.29
2018,3,23,12,45,965.5,90.0,4.95,13.8,862.5,660.75,525.98
2018,3,23,13,0,965.0,89.0,5.1,13.8,855.0,709.0,566.89
2018,3,23,13,15,961.0,88.5,5.1,13.75,838.5,752.64,603.05
2018,3,23,13,30,957.0,88.0,5.1,13.7,822.0,793.17,635.72
2018,3,23,13,45,950.5,87.5,5.15,13.7,798.0,828.52,662.78
2018,3,23,14,0,944.0,87.0,5.2,13.7,774.0,860.3,687.28
2018,3,23,14,15,934.0,86.0,5.2,13.6,742.0,884.96,706.63
2018,3,23,14,30,924.0,85.0,5.2,13.5,710.0,905.67,723.26
2018,3,23,14,45,911.5,83.5,5.2,13.45,672.0,919.63,735.0
2018,3,23,15,0,899.0,82.0,5.2,13.4,634.0,929.53,744.0
2018,3,23,15,15,883.0,80.0,5.2,13.4,590.5,931.57,747.3
2018,3,23,15,30,867.0,78.0,5.2,13.4,547.0,929.6,747.85
2018,3,23,15,45,842.0,76.0,5.1,13.25,498.0,926.36,747.35
2018,3,23,16,0,817.0,74.0,5.0,13.1,449.0,908.16,735.77
2018,3,23,16,15,780.5,72.0,4.9,13.0,397.0,875.17,712.87
2018,3,23,16,30,744.0,70.0,4.8,12.9,345.0,838.66,686.85
2018,3,23,16,45,692.5,66.0,4.7,12.8,291.5,782.09,644.54
2018,3,23,17,0,641.0,62.0,4.6,12.7,238.0,731.73,605.34
2018,3,23,17,15,565.5,55.5,4.4,12.5,186.5,646.85,536.47
2018,3,23,17,30,490.0,49.0,4.2,12.3,135.0,561.64,463.91
2018,3,23,17,45,334.0,40.0,4.0,12.1,89.5,402.12,326.95
2018,3,23,18,0,178.0,31.0,3.8,11.9,44.0,245.91,148.57
2018,3,23,18,15,103.5,18.5,3.85,11.8,24.5,100.81,0.0
2018,3,23,18,30,29.0,6.0,3.9,11.7,5.0,0.0,0.0
2018,3,23,18,45,14.5,3.0,3.9,11.65,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,24,5,45,6.0,2.0,2.55,10.9,2.0,0.0,0.0
2018,3,24,6,0,12.0,4.0,2.5,10.9,4.0,0.0,0.0
2018,3,24,6,15,12.0,10.5,2.65,11.1,11.0,8.26,0.0
2018,3,24,6,30,12.0,17.0,2.8,11.3,18.0,13.28,1.11
2018,3,24,6,45,9.0,32.0,2.9,11.5,33.0,24.37,15.33
2018,3,24,7,0,6.0,47.0,3.0,11.7,48.0,35.33,25.75
2018,3,24,7,15,41.5,70.5,3.05,11.75,81.5,51.79,40.88
2018,3,24,7,30,77.0,94.0,3.1,11.8,115.0,67.03,54.77
2018,3,24,7,45,78.5,111.0,3.15,11.85,136.0,78.26,64.86
2018,3,24,8,0,80.0,128.0,3.2,11.9,157.0,91.21,76.29
2018,3,24,8,15,53.0,145.5,3.25,11.95,166.0,102.3,85.9
2018,3,24,8,30,26.0,163.0,3.3,12.0,175.0,113.05,95.09
2018,3,24,8,45,102.5,175.5,3.35,12.05,229.5,118.65,99.68
2018,3,24,9,0,179.0,188.0,3.4,12.1,284.0,127.71,107.25
