Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,9,15,448.0,164.5,3.55,12.1,431.5,107.41,89.25
2018,3,24,9,30,717.0,141.0,3.7,12.1,579.0,97.93,80.77
2018,3,24,9,45,765.5,132.5,3.85,12.15,626.5,92.69,76.0
2018,3,24,10,0,814.0,124.0,4.0,12.2,674.0,95.37,78.16
2018,3,24,10,15,854.0,116.0,4.15,12.25,716.5,90.63,73.87
2018,3,24,10,30,894.0,108.0,4.3,12.3,759.0,145.5,87.67
2018,3,24,10,45,925.5,99.5,4.45,12.35,792.5,203.35,122.39
2018,3,24,11,0,957.0,91.0,4.6,12.4,826.0,263.99,170.75
2018,3,24,11,15,961.0,91.5,4.75,12.4,843.0,326.0,226.64
2018,3,24,11,30,965.0,92.0,4.9,12.4,860.0,387.54,283.79
2018,3,24,11,45,967.0,92.0,5.05,12.4,868.5,447.23,339.37
2018,3,24,12,0,969.0,92.0,5.2,12.4,877.0,505.71,393.04
2018,3,24,12,15,969.5,92.0,5.3,12.4,877.5,561.98,443.68
2018,3,24,12,30,970.0,92.0,5.4,12.4,878.0,616.4,491.6
2018,3,24,12,45,779.0,165.5,5.55,12.4,793.0,619.54,497.49
2018,3,24,13,0,588.0,239.0,5.7,12.4,708.0,604.08,486.87
2018,3,24,13,15,424.0,286.0,5.75,12.4,620.5,562.57,454.7
2018,3,24,13,30,260.0,333.0,5.8,12.4,533.0,498.39,403.24
2018,3,24,13,45,431.0,261.5,5.85,12.35,582.0,600.15,488.21
2018,3,24,14,0,602.0,190.0,5.9,12.3,631.0,702.7,572.86
2018,3,24,14,15,674.0,172.0,5.9,12.25,646.5,772.63,629.21
2018,3,24,14,30,746.0,154.0,5.9,12.2,662.0,843.0,684.3
2018,3,24,14,45,546.5,198.5,5.85,12.1,559.5,725.84,594.03
2018,3,24,15,0,347.0,243.0,5.8,12.0,457.0,586.84,483.38
2018,3,24,15,15,329.0,226.0,5.8,12.0,417.5,564.53,467.61
2018,3,24,15,30,311.0,209.0,5.8,12.0,378.0,539.59,449.19
2018,3,24,15,45,376.0,179.5,5.7,11.85,366.0,600.55,501.1
2018,3,24,16,0,441.0,150.0,5.6,11.7,354.0,636.44,533.22
2018,3,24,16,15,572.0,112.0,5.55,11.65,345.0,732.35,611.32
2018,3,24,16,30,703.0,74.0,5.5,11.6,336.0,812.49,674.77
2018,3,24,16,45,685.5,67.0,5.4,11.5,291.0,785.37,654.02
2018,3,24,17,0,668.0,60.0,5.3,11.4,246.0,755.59,630.35
2018,3,24,17,15,570.5,56.0,5.15,11.2,191.0,653.24,547.2
2018,3,24,17,30,473.0,52.0,5.0,11.0,136.0,550.49,460.12
2018,3,24,17,45,322.0,41.5,4.8,10.85,90.0,393.51,323.87
2018,3,24,18,0,171.0,31.0,4.6,10.7,44.0,241.64,156.39
2018,3,24,18,15,101.0,19.0,4.6,10.65,25.0,99.27,0.0
2018,3,24,18,30,31.0,7.0,4.6,10.6,6.0,0.0,0.0
2018,3,24,18,45,15.5,3.5,4.6,10.6,3.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,3.2,9.7,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,3.2,9.8,5.0,0.0,0.0
2018,3,25,6,15,46.5,17.0,3.35,10.1,19.5,13.38,0.0
2018,3,25,6,30,76.0,28.0,3.5,10.4,34.0,20.83,7.19
2018,3,25,6,45,128.5,45.0,3.65,10.7,63.5,33.18,23.14
2018,3,25,7,0,181.0,62.0,3.8,11.0,93.0,45.42,34.84
2018,3,25,7,15,287.0,75.0,3.9,11.1,144.5,54.83,43.74
2018,3,25,7,30,393.0,88.0,4.0,11.2,196.0,64.46,52.61
2018,3,25,7,45,555.0,81.5,4.1,11.3,268.0,63.73,51.97
2018,3,25,8,0,717.0,75.0,4.2,11.4,340.0,60.72,49.18
2018,3,25,8,15,737.0,81.5,4.25,11.5,388.0,70.5,57.78
2018,3,25,8,30,757.0,88.0,4.3,11.6,436.0,75.08,61.65
2018,3,25,8,45,798.0,88.0,4.35,11.7,489.5,75.32,61.64
2018,3,25,9,0,839.0,88.0,4.4,11.8,543.0,75.74,61.79
2018,3,25,9,15,859.5,89.5,4.45,11.9,588.0,76.79,62.51
2018,3,25,9,30,880.0,91.0,4.5,12.0,633.0,86.38,70.72
2018,3,25,9,45,826.0,114.5,4.6,12.1,648.0,90.62,74.22
2018,3,25,10,0,772.0,138.0,4.7,12.2,663.0,102.75,84.58
2018,3,25,10,15,808.0,133.0,4.75,12.25,704.5,99.35,81.45
2018,3,25,10,30,844.0,128.0,4.8,12.3,746.0,148.29,90.41
2018,3,25,10,45,897.5,110.0,4.9,12.4,786.0,209.01,128.05
2018,3,25,11,0,951.0,92.0,5.0,12.5,826.0,266.95,173.69
2018,3,25,11,15,956.0,92.0,5.1,12.55,843.0,328.52,229.34
2018,3,25,11,30,961.0,92.0,5.2,12.6,860.0,389.73,286.16
2018,3,25,11,45,965.0,91.5,5.35,12.65,869.5,449.55,341.75
2018,3,25,12,0,969.0,91.0,5.5,12.7,879.0,508.36,395.56
2018,3,25,12,15,970.5,91.0,5.6,12.75,880.5,565.05,446.42
2018,3,25,12,30,972.0,91.0,5.7,12.8,882.0,619.99,494.63
2018,3,25,12,45,971.5,89.5,5.8,12.8,874.0,670.45,538.38
2018,3,25,13,0,971.0,88.0,5.9,12.8,866.0,718.39,579.27
2018,3,25,13,15,967.0,88.0,5.95,12.8,850.0,762.58,616.31
2018,3,25,13,30,963.0,88.0,6.0,12.8,834.0,803.67,649.56
2018,3,25,13,45,956.5,86.5,6.05,12.75,809.0,838.07,676.4
2018,3,25,14,0,950.0,85.0,6.1,12.7,784.0,868.81,700.6
2018,3,25,14,15,940.0,84.5,6.1,12.65,752.0,893.92,720.48
2018,3,25,14,30,930.0,84.0,6.1,12.6,720.0,915.09,737.6
2018,3,25,14,45,917.5,82.5,6.1,12.55,681.5,928.94,749.46
2018,3,25,15,0,905.0,81.0,6.1,12.5,643.0,938.7,758.5
2018,3,25,15,15,889.0,79.5,6.1,12.5,599.5,941.16,762.19
2018,3,25,15,30,873.0,78.0,6.1,12.5,556.0,939.63,763.09
2018,3,25,15,45,850.0,76.0,6.0,12.35,507.5,938.17,764.06
2018,3,25,16,0,827.0,74.0,5.9,12.2,459.0,921.69,753.74
2018,3,25,16,15,795.0,71.0,5.9,12.1,407.0,891.44,733.3
2018,3,25,16,30,763.0,68.0,5.9,12.0,355.0,857.72,709.68
2018,3,25,16,45,716.0,64.0,5.85,11.95,301.5,805.13,670.11
2018,3,25,17,0,669.0,60.0,5.8,11.9,248.0,757.77,632.99
2018,3,25,17,15,598.0,54.0,5.7,11.65,196.0,677.09,567.31
2018,3,25,17,30,527.0,48.0,5.6,11.4,144.0,596.08,497.79
2018,3,25,17,45,407.0,39.5,5.5,11.2,99.0,468.39,385.33
2018,3,25,18,0,287.0,31.0,5.4,11.0,54.0,337.67,230.42
2018,3,25,18,15,165.0,19.0,5.45,10.9,30.0,152.94,0.0
2018,3,25,18,30,43.0,7.0,5.5,10.8,6.0,0.0,0.0
2018,3,25,18,45,21.5,3.5,5.5,10.75,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,10.65,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.5,10.55,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.15,10.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.1,10.05,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.05,9.8,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.95,9.45,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.9,9.35,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.85,9.25,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.75,9.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.7,8.95,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,26,5,45,30.5,4.0,4.55,9.25,3.0,0.0,0.0
2018,3,26,6,0,61.0,8.0,4.5,9.4,6.0,0.0,0.0
2018,3,26,6,15,203.0,18.5,4.6,9.85,31.0,14.56,0.0
2018,3,26,6,30,345.0,29.0,4.7,10.3,56.0,24.29,11.09
2018,3,26,6,45,462.5,36.0,4.8,10.7,101.5,30.09,20.57
2018,3,26,7,0,580.0,43.0,4.9,11.1,147.0,39.3,29.44
2018,3,26,7,15,646.0,48.0,5.0,11.4,199.5,43.96,33.97
2018,3,26,7,30,712.0,53.0,5.1,11.7,252.0,48.74,38.4
2018,3,26,7,45,752.0,57.0,5.2,12.05,305.0,52.47,41.71
2018,3,26,8,0,792.0,61.0,5.3,12.4,358.0,56.21,44.93
2018,3,26,8,15,821.0,64.0,5.35,12.65,410.0,59.01,47.26
2018,3,26,8,30,850.0,67.0,5.4,12.9,462.0,68.45,55.44
2018,3,26,8,45,870.0,69.5,5.45,13.2,510.5,71.29,57.71
2018,3,26,9,0,890.0,72.0,5.5,13.5,559.0,74.02,59.85
2018,3,26,9,15,905.0,73.5,5.5,13.7,602.5,75.86,61.23
2018,3,26,9,30,920.0,75.0,5.5,13.9,646.0,77.6,62.53
2018,3,26,9,45,933.0,76.0,5.55,14.15,685.0,78.87,63.42
2018,3,26,10,0,946.0,77.0,5.6,14.4,724.0,80.07,64.26
2018,3,26,10,15,953.0,78.0,5.55,14.55,755.0,81.01,64.91
2018,3,26,10,30,960.0,79.0,5.5,14.7,786.0,140.97,78.73
2018,3,26,10,45,964.0,80.0,5.5,14.9,809.5,203.89,119.72
2018,3,26,11,0,968.0,81.0,5.5,15.1,833.0,266.82,171.62
2018,3,26,11,15,972.0,81.0,5.45,15.2,849.5,328.82,227.41
2018,3,26,11,30,976.0,81.0,5.4,15.3,866.0,390.31,284.03
2018,3,26,11,45,978.0,81.5,5.35,15.45,874.5,450.62,339.25
2018,3,26,12,0,980.0,82.0,5.3,15.6,883.0,509.7,392.29
2018,3,26,12,15,978.5,82.5,5.25,15.65,882.5,565.57,441.55
2018,3,26,12,30,977.0,83.0,5.2,15.7,882.0,619.37,487.78
2018,3,26,12,45,972.0,84.5,5.2,15.8,873.0,669.64,530.08
2018,3,26,13,0,967.0,86.0,5.2,15.9,864.0,717.14,569.19
2018,3,26,13,15,961.5,86.5,5.2,15.9,847.5,760.43,604.53
2018,3,26,13,30,956.0,87.0,5.2,15.9,831.0,800.53,635.88
2018,3,26,13,45,947.0,87.0,5.2,15.9,805.5,834.08,661.11
2018,3,26,14,0,938.0,87.0,5.2,15.9,780.0,863.91,683.68
2018,3,26,14,15,927.0,87.0,5.25,15.85,748.0,888.28,702.81
2018,3,26,14,30,916.0,87.0,5.3,15.8,716.0,908.73,719.27
2018,3,26,14,45,875.5,94.0,5.35,15.8,669.0,906.53,719.31
2018,3,26,15,0,835.0,101.0,5.4,15.8,622.0,910.81,724.39
2018,3,26,15,15,775.5,108.5,5.4,15.8,566.5,882.25,705.15
2018,3,26,15,30,716.0,116.0,5.4,15.8,511.0,855.57,687.42
2018,3,26,15,45,744.5,99.0,5.5,15.55,478.0,873.21,703.93
2018,3,26,16,0,773.0,82.0,5.6,15.3,445.0,881.59,713.44
2018,3,26,16,15,758.5,76.0,5.6,15.05,398.5,864.29,703.12
2018,3,26,16,30,744.0,70.0,5.6,14.8,352.0,843.55,689.93
2018,3,26,16,45,677.5,68.0,5.6,14.55,296.0,781.79,644.48
2018,3,26,17,0,611.0,66.0,5.6,14.3,240.0,712.49,591.37
2018,3,26,17,15,542.5,58.5,5.5,13.9,189.0,632.49,527.09
2018,3,26,17,30,474.0,51.0,5.4,13.5,138.0,552.17,459.09
2018,3,26,17,45,359.5,41.0,5.3,13.1,94.5,428.23,351.34
2018,3,26,18,0,245.0,31.0,5.2,12.7,51.0,309.16,217.49
2018,3,26,18,15,144.5,18.5,5.15,12.55,28.0,135.6,0.0
2018,3,26,18,30,44.0,6.0,5.1,12.4,5.0,0.0,0.0
2018,3,26,18,45,22.0,3.0,5.0,12.25,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,27,5,45,26.5,4.0,3.85,12.05,3.5,0.0,0.0
2018,3,27,6,0,53.0,8.0,3.8,12.2,7.0,0.0,0.0
2018,3,27,6,15,183.0,19.0,3.95,12.6,31.5,14.95,0.0
2018,3,27,6,30,313.0,30.0,4.1,13.0,56.0,24.96,12.66
2018,3,27,6,45,426.0,38.5,4.2,13.4,101.0,31.89,22.0
2018,3,27,7,0,539.0,47.0,4.3,13.8,146.0,39.05,28.94
2018,3,27,7,15,605.5,52.5,4.35,14.0,197.5,43.62,33.33
2018,3,27,7,30,672.0,58.0,4.4,14.2,249.0,52.29,41.18
2018,3,27,7,45,714.0,62.5,4.4,14.45,301.5,56.22,44.65
2018,3,27,8,0,756.0,67.0,4.4,14.7,354.0,60.16,48.01
2018,3,27,8,15,786.0,70.5,4.4,14.95,405.5,63.13,50.45
2018,3,27,8,30,816.0,74.0,4.4,15.2,457.0,66.06,52.82
2018,3,27,8,45,800.0,86.0,4.4,15.5,494.0,73.85,59.39
2018,3,27,9,0,784.0,98.0,4.4,15.8,531.0,81.13,65.46
2018,3,27,9,15,691.0,137.5,4.3,16.0,541.0,96.09,78.15
2018,3,27,9,30,598.0,177.0,4.2,16.2,551.0,116.27,95.19
2018,3,27,9,45,681.0,160.0,4.1,16.45,610.0,105.86,85.94
2018,3,27,10,0,764.0,143.0,4.0,16.7,669.0,96.69,77.85
2018,3,27,10,15,844.0,117.0,3.95,16.9,722.5,91.23,72.98
2018,3,27,10,30,924.0,91.0,3.9,17.1,776.0,148.56,84.17
2018,3,27,10,45,929.5,92.5,3.8,17.3,800.0,210.07,124.53
2018,3,27,11,0,935.0,94.0,3.7,17.5,824.0,271.81,174.86
2018,3,27,11,15,921.0,103.5,3.65,17.65,835.0,333.48,229.78
2018,3,27,11,30,907.0,113.0,3.6,17.8,846.0,392.9,283.52
2018,3,27,11,45,839.5,149.5,3.55,17.95,833.0,447.27,333.28
2018,3,27,12,0,772.0,186.0,3.5,18.1,820.0,495.96,376.45
2018,3,27,12,15,709.5,218.0,3.55,18.2,801.0,538.86,413.4
2018,3,27,12,30,647.0,250.0,3.6,18.3,782.0,574.61,443.37
2018,3,27,12,45,693.5,224.0,3.6,18.4,789.0,625.16,483.97
2018,3,27,13,0,740.0,198.0,3.6,18.5,796.0,676.5,524.59
2018,3,27,13,15,766.0,180.0,3.7,18.55,788.5,720.64,559.69
2018,3,27,13,30,792.0,162.0,3.8,18.6,781.0,758.91,590.37
2018,3,27,13,45,811.5,146.5,3.85,18.65,764.5,797.15,620.39
2018,3,27,14,0,831.0,131.0,3.9,18.7,748.0,832.87,646.8
2018,3,27,14,15,809.0,131.5,4.0,18.65,712.0,846.87,658.13
2018,3,27,14,30,787.0,132.0,4.1,18.6,676.0,856.45,666.64
2018,3,27,14,45,742.0,138.5,4.15,18.5,629.0,853.87,666.56
2018,3,27,15,0,697.0,145.0,4.2,18.4,582.0,840.93,659.25
2018,3,27,15,15,722.0,126.5,4.2,18.4,552.0,860.92,675.4
2018,3,27,15,30,747.0,108.0,4.2,18.4,522.0,877.08,688.72
2018,3,27,15,45,750.0,96.0,4.35,18.0,481.0,870.54,687.68
2018,3,27,16,0,753.0,84.0,4.5,17.6,440.0,866.42,688.94
2018,3,27,16,15,759.5,74.0,4.5,17.2,398.5,864.33,690.52
2018,3,27,16,30,766.0,64.0,4.5,16.8,357.0,858.44,689.03
2018,3,27,16,45,720.0,60.5,4.45,16.4,304.0,807.28,652.93
2018,3,27,17,0,674.0,57.0,4.4,16.0,251.0,753.62,613.5
2018,3,27,17,15,604.0,52.5,4.35,15.55,199.5,682.45,558.28
2018,3,27,17,30,534.0,48.0,4.3,15.1,148.0,604.25,494.07
2018,3,27,17,45,390.5,40.5,4.2,14.6,101.0,456.21,370.12
2018,3,27,18,0,247.0,33.0,4.1,14.1,54.0,316.91,227.3
2018,3,27,18,15,131.5,19.0,4.0,13.9,29.5,125.28,0.0
2018,3,27,18,30,16.0,5.0,3.9,13.7,5.0,0.0,0.0
2018,3,27,18,45,8.0,2.5,3.8,13.45,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,28,5,45,30.0,4.0,1.25,13.5,3.5,0.0,0.0
2018,3,28,6,0,60.0,8.0,1.3,13.5,7.0,0.0,0.0
2018,3,28,6,15,193.5,19.5,1.4,13.85,33.5,15.34,0.0
2018,3,28,6,30,327.0,31.0,1.5,14.2,60.0,25.78,14.14
2018,3,28,6,45,436.5,39.0,1.65,14.5,105.0,32.31,22.39
2018,3,28,7,0,546.0,47.0,1.8,14.8,150.0,39.06,28.91
2018,3,28,7,15,612.5,52.5,1.95,15.05,202.0,43.67,33.28
2018,3,28,7,30,679.0,58.0,2.1,15.3,254.0,52.35,41.08
2018,3,28,7,45,722.5,61.5,2.2,15.55,307.0,55.55,43.86
2018,3,28,8,0,766.0,65.0,2.3,15.8,360.0,58.8,46.59
2018,3,28,8,15,796.0,68.0,2.4,16.05,411.5,61.47,48.76
2018,3,28,8,30,826.0,71.0,2.5,16.3,463.0,64.13,50.87
2018,3,28,8,45,848.5,73.0,2.55,16.5,511.5,73.3,58.64
2018,3,28,9,0,871.0,75.0,2.6,16.7,560.0,75.65,60.44
2018,3,28,9,15,888.5,76.0,2.55,16.95,604.0,77.15,61.49
2018,3,28,9,30,906.0,77.0,2.5,17.2,648.0,78.57,62.47
2018,3,28,9,45,922.0,76.5,2.5,17.45,687.0,78.94,62.57
2018,3,28,10,0,938.0,76.0,2.5,17.7,726.0,79.27,62.66
2018,3,28,10,15,945.5,77.0,2.45,18.0,757.0,84.63,67.01
2018,3,28,10,30,953.0,78.0,2.4,18.3,788.0,146.91,80.33
2018,3,28,10,45,958.0,79.0,2.4,18.55,812.0,209.48,121.79
2018,3,28,11,0,963.0,80.0,2.4,18.8,836.0,272.17,172.81
2018,3,28,11,15,966.5,80.5,2.45,19.05,852.5,333.99,226.95
2018,3,28,11,30,970.0,81.0,2.5,19.3,869.0,395.25,281.38
2018,3,28,11,45,971.0,82.0,2.55,19.55,877.0,455.09,334.05
2018,3,28,12,0,972.0,83.0,2.6,19.8,885.0,513.64,384.36
2018,3,28,12,15,972.0,83.0,2.65,19.95,885.0,569.33,431.21
2018,3,28,12,30,972.0,83.0,2.7,20.1,885.0,623.08,475.23
2018,3,28,12,45,969.5,83.0,2.8,20.25,876.5,673.16,515.54
2018,3,28,13,0,967.0,83.0,2.9,20.4,868.0,720.62,552.98
2018,3,28,13,15,962.0,82.5,3.0,20.45,851.0,763.04,586.26
2018,3,28,13,30,957.0,82.0,3.1,20.5,834.0,802.25,615.36
2018,3,28,13,45,950.5,81.5,3.15,20.55,809.5,836.92,640.22
2018,3,28,14,0,944.0,81.0,3.2,20.6,785.0,868.02,662.64
2018,3,28,14,15,935.5,80.0,3.3,20.55,753.5,893.21,681.65
2018,3,28,14,30,927.0,79.0,3.4,20.5,722.0,914.54,698.19
2018,3,28,14,45,915.0,78.0,3.5,20.4,684.5,928.8,710.21
2018,3,28,15,0,903.0,77.0,3.6,20.3,647.0,939.05,719.71
2018,3,28,15,15,888.0,75.0,3.6,20.3,603.5,941.29,722.97
2018,3,28,15,30,873.0,73.0,3.6,20.3,560.0,939.52,723.68
2018,3,28,15,45,851.5,71.0,3.75,19.8,512.0,927.62,719.77
2018,3,28,16,0,830.0,69.0,3.9,19.3,464.0,912.02,713.21
2018,3,28,16,15,801.5,66.5,3.85,18.8,413.0,896.75,705.57
2018,3,28,16,30,773.0,64.0,3.8,18.3,362.0,866.75,686.93
2018,3,28,16,45,733.0,60.0,3.8,17.8,309.5,820.51,655.87
2018,3,28,17,0,693.0,56.0,3.8,17.3,257.0,771.69,621.32
2018,3,28,17,15,630.5,50.5,3.65,16.8,205.0,697.59,564.67
2018,3,28,17,30,568.0,45.0,3.5,16.3,153.0,632.02,511.07
2018,3,28,17,45,447.5,38.0,3.35,15.8,106.5,505.02,405.37
2018,3,28,18,0,327.0,31.0,3.2,15.3,60.0,381.17,276.71
2018,3,28,18,15,184.0,19.0,3.1,15.05,33.0,169.58,0.0
2018,3,28,18,30,41.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,3,28,18,45,20.5,3.5,2.85,14.6,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,14.95,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,29,5,45,12.5,3.0,0.95,14.9,3.0,0.0,0.0
2018,3,29,6,0,25.0,6.0,1.0,14.9,6.0,4.72,0.0
2018,3,29,6,15,88.0,20.0,1.1,15.2,27.0,15.74,0.0
2018,3,29,6,30,151.0,34.0,1.2,15.5,48.0,25.49,14.5
2018,3,29,6,45,270.0,47.0,1.3,15.8,92.0,35.43,25.05
2018,3,29,7,0,389.0,60.0,1.4,16.1,136.0,45.5,34.44
2018,3,29,7,15,531.5,59.5,1.45,16.35,196.5,48.14,37.07
2018,3,29,7,30,674.0,59.0,1.5,16.6,257.0,53.08,41.51
2018,3,29,7,45,717.0,64.0,1.6,16.85,311.0,57.4,45.25
2018,3,29,8,0,760.0,69.0,1.7,17.1,365.0,61.7,48.88
2018,3,29,8,15,799.0,70.0,1.7,17.4,419.0,62.97,49.78
2018,3,29,8,30,838.0,71.0,1.7,17.7,473.0,64.37,50.77
2018,3,29,8,45,859.0,73.5,1.75,18.05,521.5,73.93,58.78
2018,3,29,9,0,880.0,76.0,1.8,18.4,570.0,76.57,60.77
2018,3,29,9,15,896.5,77.0,1.8,18.7,614.0,78.04,61.77
2018,3,29,9,30,913.0,78.0,1.8,19.0,658.0,79.42,62.7
2018,3,29,9,45,927.0,78.5,1.8,19.3,697.0,80.34,63.25
2018,3,29,10,0,941.0,79.0,1.8,19.6,736.0,81.2,63.76
2018,3,29,10,15,949.0,80.5,1.8,19.85,767.5,90.45,71.37
2018,3,29,10,30,957.0,82.0,1.8,20.1,799.0,153.38,83.74
2018,3,29,10,45,963.0,83.0,1.85,20.4,824.0,216.42,125.82
2018,3,29,11,0,969.0,84.0,1.9,20.7,849.0,279.72,177.01
2018,3,29,11,15,972.5,85.0,1.95,20.9,865.5,342.31,231.24
2018,3,29,11,30,976.0,86.0,2.0,21.1,882.0,404.36,285.63
2018,3,29,11,45,977.0,87.0,2.0,21.35,890.5,464.63,337.71
2018,3,29,12,0,978.0,88.0,2.0,21.6,899.0,523.59,387.32
2018,3,29,12,15,979.0,87.0,2.05,21.8,899.0,579.41,433.33
2018,3,29,12,30,980.0,86.0,2.1,22.0,899.0,633.32,476.55
2018,3,29,12,45,980.0,85.0,2.15,22.2,891.0,684.49,516.54
2018,3,29,13,0,980.0,84.0,2.2,22.4,883.0,733.19,553.73
2018,3,29,13,15,976.5,83.5,2.25,22.45,866.5,777.2,587.13
2018,3,29,13,30,973.0,83.0,2.3,22.5,850.0,818.09,616.26
2018,3,29,13,45,967.0,82.0,2.4,22.55,825.5,853.21,641.19
2018,3,29,14,0,961.0,81.0,2.5,22.6,801.0,884.7,663.77
2018,3,29,14,15,953.0,80.0,2.65,22.45,769.5,910.76,683.74
2018,3,29,14,30,945.0,79.0,2.8,22.3,738.0,932.92,701.31
2018,3,29,14,45,934.5,77.5,3.0,22.15,700.0,948.3,714.92
2018,3,29,15,0,924.0,76.0,3.2,22.0,662.0,959.62,726.03
2018,3,29,15,15,909.0,74.5,3.2,22.0,618.0,962.67,729.81
2018,3,29,15,30,894.0,73.0,3.2,22.0,574.0,961.68,731.08
2018,3,29,15,45,874.0,70.5,3.4,21.3,525.5,950.64,729.03
2018,3,29,16,0,854.0,68.0,3.6,20.6,477.0,935.77,724.25
2018,3,29,16,15,825.5,65.5,3.55,20.05,425.0,920.4,716.89
2018,3,29,16,30,797.0,63.0,3.5,19.5,373.0,890.2,698.63
2018,3,29,16,45,755.5,59.5,3.45,18.95,319.0,842.9,667.27
2018,3,29,17,0,714.0,56.0,3.4,18.4,265.0,792.98,632.46
2018,3,29,17,15,651.0,51.0,3.25,17.85,212.5,718.58,576.57
2018,3,29,17,30,588.0,46.0,3.1,17.3,160.0,652.7,523.61
2018,3,29,17,45,481.0,39.0,2.9,16.75,113.0,537.01,427.81
2018,3,29,18,0,374.0,32.0,2.7,16.2,66.0,423.51,310.35
2018,3,29,18,15,225.0,20.5,2.65,15.95,37.5,205.51,0.0
2018,3,29,18,30,76.0,9.0,2.6,15.7,9.0,7.08,0.0
2018,3,29,18,45,38.0,4.5,2.5,15.5,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,5,45,6.5,3.0,0.9,13.75,3.0,0.0,0.0
2018,3,30,6,0,13.0,6.0,0.8,13.8,6.0,4.72,0.0
2018,3,30,6,15,66.0,21.0,0.75,14.05,27.0,15.67,0.0
2018,3,30,6,30,119.0,36.0,0.7,14.3,48.0,26.75,16.12
2018,3,30,6,45,198.5,51.5,0.65,14.55,85.0,38.14,27.67
2018,3,30,7,0,278.0,67.0,0.6,14.8,122.0,49.38,38.13
2018,3,30,7,15,308.0,83.5,0.55,15.05,161.5,60.64,48.36
2018,3,30,7,30,338.0,100.0,0.5,15.3,201.0,71.53,58.02
2018,3,30,7,45,343.0,121.0,0.45,15.5,240.0,84.56,69.32
2018,3,30,8,0,348.0,142.0,0.4,15.7,279.0,99.23,81.81
2018,3,30,8,15,381.5,155.5,0.35,16.05,324.5,104.77,86.15
2018,3,30,8,30,415.0,169.0,0.3,16.4,370.0,112.29,92.14
2018,3,30,8,45,409.5,191.0,0.25,16.8,406.0,123.62,101.23
2018,3,30,9,0,404.0,213.0,0.2,17.2,442.0,134.31,109.63
2018,3,30,9,15,415.5,228.5,0.2,17.45,479.5,141.26,114.94
2018,3,30,9,30,427.0,244.0,0.2,17.7,517.0,147.87,119.96
2018,3,30,9,45,395.0,270.5,0.25,18.0,534.5,167.05,135.33
2018,3,30,10,0,363.0,297.0,0.3,18.3,552.0,177.92,143.73
2018,3,30,10,15,387.5,302.0,0.35,18.5,585.0,186.29,139.68
2018,3,30,10,30,412.0,307.0,0.4,18.7,618.0,214.93,150.29
2018,3,30,10,45,426.0,312.0,0.45,18.95,642.0,255.2,177.45
2018,3,30,11,0,440.0,317.0,0.5,19.2,666.0,297.45,209.69
2018,3,30,11,15,454.5,319.5,0.5,19.4,686.5,340.17,243.65
2018,3,30,11,30,469.0,322.0,0.5,19.6,707.0,384.51,279.09
2018,3,30,11,45,585.5,274.0,0.55,19.8,759.0,438.22,319.97
2018,3,30,12,0,702.0,226.0,0.6,20.0,811.0,500.87,367.96
2018,3,30,12,15,761.5,196.5,0.65,20.2,831.0,556.98,411.48
2018,3,30,12,30,821.0,167.0,0.7,20.4,851.0,614.59,455.52
2018,3,30,12,45,772.5,188.0,0.75,20.65,826.5,651.95,483.75
2018,3,30,13,0,724.0,209.0,0.8,20.9,802.0,682.46,506.44
2018,3,30,13,15,709.5,209.5,0.95,21.0,781.5,713.81,531.12
2018,3,30,13,30,695.0,210.0,1.1,21.1,761.0,741.65,552.99
2018,3,30,13,45,675.0,210.5,1.25,21.2,732.5,761.55,569.2
2018,3,30,14,0,655.0,211.0,1.4,21.3,704.0,777.41,582.55
2018,3,30,14,15,615.5,215.5,1.5,21.3,663.5,776.13,583.54
2018,3,30,14,30,576.0,220.0,1.6,21.3,623.0,763.04,576.64
2018,3,30,14,45,589.5,199.0,1.75,21.25,592.5,783.19,594.22
2018,3,30,15,0,603.0,178.0,1.9,21.2,562.0,793.45,604.95
2018,3,30,15,15,591.0,169.0,1.9,21.2,524.0,788.41,602.92
2018,3,30,15,30,579.0,160.0,1.9,21.2,486.0,779.88,598.66
2018,3,30,15,45,482.0,167.5,2.1,20.85,423.0,694.93,541.69
2018,3,30,16,0,385.0,175.0,2.3,20.5,360.0,616.81,486.89
2018,3,30,16,15,361.0,157.0,2.35,20.05,315.5,553.68,443.48
2018,3,30,16,30,337.0,139.0,2.4,19.6,271.0,512.68,414.83
2018,3,30,16,45,359.5,116.5,2.45,19.1,239.0,532.99,432.91
2018,3,30,17,0,382.0,94.0,2.5,18.6,207.0,525.88,429.18
2018,3,30,17,15,352.0,78.5,2.5,18.0,166.5,476.02,390.18
2018,3,30,17,30,322.0,63.0,2.5,17.4,126.0,425.52,348.52
2018,3,30,17,45,252.5,49.0,2.55,16.75,89.0,342.19,277.54
2018,3,30,18,0,183.0,35.0,2.6,16.1,52.0,263.28,197.25
2018,3,30,18,15,105.5,21.0,2.65,15.85,29.5,149.59,0.0
2018,3,30,18,30,28.0,7.0,2.7,15.6,7.0,5.51,0.0
2018,3,30,18,45,14.0,3.5,2.75,15.35,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,31,5,45,1.5,3.0,2.25,12.75,3.0,0.0,0.0
2018,3,31,6,0,3.0,6.0,2.3,12.8,6.0,4.72,0.0
2018,3,31,6,15,44.0,21.5,2.35,13.05,26.0,16.07,0.0
2018,3,31,6,30,85.0,37.0,2.4,13.3,46.0,27.36,17.03
2018,3,31,6,45,68.0,33.0,2.45,13.55,42.5,24.97,16.28
2018,3,31,7,0,51.0,29.0,2.5,13.8,39.0,23.05,14.92
2018,3,31,7,15,25.5,35.0,2.5,14.0,40.0,27.86,19.36
2018,3,31,7,30,0.0,41.0,2.5,14.2,41.0,31.31,22.48
2018,3,31,7,45,0.0,66.5,2.5,14.4,66.5,51.0,40.01
2018,3,31,8,0,0.0,92.0,2.5,14.6,92.0,69.48,56.24
2018,3,31,8,15,6.5,126.5,2.45,14.75,129.5,93.45,77.05
2018,3,31,8,30,13.0,161.0,2.4,14.9,167.0,116.67,96.9
2018,3,31,8,45,26.5,195.0,2.4,15.1,209.5,132.96,110.51
2018,3,31,9,0,40.0,229.0,2.4,15.3,252.0,152.62,126.85
2018,3,31,9,15,46.0,251.5,2.4,15.45,279.5,165.54,137.33
2018,3,31,9,30,52.0,274.0,2.4,15.6,307.0,178.09,147.44
2018,3,31,9,45,57.5,292.5,2.35,15.8,331.5,188.33,155.51
2018,3,31,10,0,63.0,311.0,2.3,16.0,356.0,198.27,163.31
2018,3,31,10,15,72.0,331.0,2.35,16.15,384.0,211.49,165.3
2018,3,31,10,30,81.0,351.0,2.4,16.3,412.0,234.02,180.54
2018,3,31,10,45,81.0,358.5,2.45,16.4,421.5,250.15,192.4
2018,3,31,11,0,81.0,366.0,2.5,16.5,431.0,266.27,205.0
2018,3,31,11,15,76.0,371.0,2.6,16.65,432.5,279.48,215.79
2018,3,31,11,30,71.0,376.0,2.7,16.8,434.0,292.06,226.12
2018,3,31,11,45,107.0,393.5,2.8,16.9,482.5,329.18,254.74
2018,3,31,12,0,143.0,411.0,2.9,17.0,531.0,371.05,287.23
2018,3,31,12,15,177.0,410.0,3.0,17.0,558.5,405.68,314.56
2018,3,31,12,30,211.0,409.0,3.1,17.0,586.0,443.46,344.47
2018,3,31,12,45,234.0,402.5,3.2,17.05,596.5,473.02,368.11
2018,3,31,13,0,257.0,396.0,3.3,17.1,607.0,512.91,399.4
2018,3,31,13,15,261.5,386.0,3.4,17.0,597.5,530.74,414.18
2018,3,31,13,30,266.0,376.0,3.5,16.9,588.0,547.47,428.22
2018,3,31,13,45,288.0,359.0,3.55,16.85,582.0,570.5,447.21
2018,3,31,14,0,310.0,342.0,3.6,16.8,576.0,593.05,465.89
2018,3,31,14,15,303.5,328.5,3.65,16.65,550.0,593.84,467.96
2018,3,31,14,30,297.0,315.0,3.7,16.5,524.0,592.36,468.47
2018,3,31,14,45,284.0,298.5,3.8,16.35,490.0,579.6,460.57
2018,3,31,15,0,271.0,282.0,3.9,16.2,456.0,564.32,450.76
2018,3,31,15,15,215.0,267.0,3.9,16.2,399.0,484.87,390.33
2018,3,31,15,30,159.0,252.0,3.9,16.2,342.0,424.67,343.47
2018,3,31,15,45,172.5,229.5,3.95,15.85,319.5,420.87,343.07
2018,3,31,16,0,186.0,207.0,4.0,15.5,297.0,415.78,341.45
2018,3,31,16,15,153.0,179.0,4.0,15.25,247.5,356.3,294.6
2018,3,31,16,30,120.0,151.0,4.0,15.0,198.0,294.93,245.26
2018,3,31,16,45,73.0,125.5,4.0,14.7,153.0,201.77,167.86
2018,3,31,17,0,26.0,100.0,4.0,14.4,108.0,129.1,105.43
2018,3,31,17,15,21.5,85.5,3.95,14.1,91.0,113.16,91.75
2018,3,31,17,30,17.0,71.0,3.9,13.8,74.0,98.02,78.22
2018,3,31,17,45,13.0,51.5,3.85,13.5,53.5,63.68,48.21
2018,3,31,18,0,9.0,32.0,3.8,13.2,33.0,47.68,32.02
2018,3,31,18,15,5.5,18.5,3.8,13.0,19.0,22.94,0.0
2018,3,31,18,30,2.0,5.0,3.8,12.8,5.0,5.57,0.0
2018,3,31,18,45,1.0,2.5,3.75,12.65,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,1,5,45,24.5,5.0,4.2,11.95,5.0,0.0,0.0
2018,4,1,6,0,49.0,10.0,4.3,12.1,10.0,7.87,0.0
2018,4,1,6,15,163.0,25.0,4.4,12.35,40.0,18.93,0.0
2018,4,1,6,30,277.0,40.0,4.5,12.6,70.0,30.36,19.87
2018,4,1,6,45,370.5,51.0,4.6,12.85,114.5,41.46,30.86
2018,4,1,7,0,464.0,62.0,4.7,13.1,159.0,50.05,39.01
2018,4,1,7,15,530.0,70.0,4.65,13.3,210.5,55.99,44.57
2018,4,1,7,30,596.0,78.0,4.6,13.5,262.0,61.94,49.94
2018,4,1,7,45,650.5,82.0,4.55,13.7,316.5,64.82,52.41
2018,4,1,8,0,705.0,86.0,4.5,13.9,371.0,67.82,54.9
2018,4,1,8,15,737.5,90.0,4.45,14.1,422.5,70.48,57.04
2018,4,1,8,30,770.0,94.0,4.4,14.3,474.0,79.13,64.4
2018,4,1,8,45,792.0,98.0,4.35,14.55,522.0,81.64,66.31
2018,4,1,9,0,814.0,102.0,4.3,14.8,570.0,84.07,68.16
2018,4,1,9,15,800.5,114.5,4.3,15.0,603.5,91.06,73.96
2018,4,1,9,30,787.0,127.0,4.3,15.2,637.0,97.59,79.33
2018,4,1,9,45,776.5,139.5,4.3,15.4,667.0,103.77,84.39
2018,4,1,10,0,766.0,152.0,4.3,15.6,697.0,100.62,81.45
2018,4,1,10,15,836.0,130.5,4.4,15.7,748.5,114.91,76.58
2018,4,1,10,30,906.0,109.0,4.5,15.8,800.0,174.37,102.01
2018,4,1,10,45,912.5,110.5,4.6,15.95,824.0,235.2,145.83
2018,4,1,11,0,919.0,112.0,4.7,16.1,848.0,296.4,197.65
2018,4,1,11,15,923.0,112.5,4.8,16.15,864.0,356.35,251.7
2018,4,1,11,30,927.0,113.0,4.9,16.2,880.0,415.87,305.98
2018,4,1,11,45,929.0,113.0,5.0,16.3,888.0,473.55,358.18
2018,4,1,12,0,931.0,113.0,5.1,16.4,896.0,530.08,408.36
2018,4,1,12,15,931.5,113.0,5.3,16.4,896.0,584.44,456.04
2018,4,1,12,30,932.0,113.0,5.5,16.4,896.0,637.02,501.28
2018,4,1,12,45,930.5,112.0,5.65,16.45,887.5,685.54,542.27
2018,4,1,13,0,929.0,111.0,5.8,16.5,879.0,731.59,580.6
2018,4,1,13,15,925.0,110.5,5.95,16.45,862.5,773.62,615.49
2018,4,1,13,30,921.0,110.0,6.1,16.4,846.0,812.63,646.83
2018,4,1,13,45,914.5,109.0,6.25,16.35,821.5,846.0,672.93
2018,4,1,14,0,908.0,108.0,6.4,16.3,797.0,875.86,696.59
2018,4,1,14,15,899.0,106.5,6.55,16.2,765.5,899.47,715.95
2018,4,1,14,30,890.0,105.0,6.7,16.1,734.0,919.27,732.74
2018,4,1,14,45,878.0,102.5,6.8,16.0,695.5,931.42,743.86
2018,4,1,15,0,866.0,100.0,6.9,15.9,657.0,951.21,760.91
2018,4,1,15,15,849.0,98.0,6.9,15.9,613.5,951.51,762.92
2018,4,1,15,30,832.0,96.0,6.9,15.9,570.0,947.7,762.14
2018,4,1,15,45,810.0,92.5,7.1,15.55,521.5,933.22,755.46
2018,4,1,16,0,788.0,89.0,7.3,15.2,473.0,914.82,745.75
2018,4,1,16,15,757.0,85.0,7.3,14.95,421.5,883.27,724.65
2018,4,1,16,30,726.0,81.0,7.3,14.7,370.0,855.54,706.07
2018,4,1,16,45,680.0,76.0,7.3,14.5,316.5,802.64,666.95
2018,4,1,17,0,634.0,71.0,7.3,14.3,263.0,747.52,624.62
2018,4,1,17,15,563.5,65.0,7.2,14.05,211.0,666.09,558.93
2018,4,1,17,30,493.0,59.0,7.1,13.8,159.0,583.79,489.42
2018,4,1,17,45,382.0,49.5,7.05,13.5,113.0,460.58,382.97
2018,4,1,18,0,271.0,40.0,7.0,13.2,67.0,348.59,273.94
2018,4,1,18,15,158.0,24.5,7.0,13.1,38.0,203.17,0.0
2018,4,1,18,30,45.0,9.0,7.0,13.0,9.0,43.83,0.0
2018,4,1,18,45,22.5,4.5,7.0,12.9,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,12.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,12.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,12.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,12.7,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,12.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.95,12.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.7,12.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.1,12.25,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.35,12.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.15,12.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,12.1,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,4,2,5,45,22.0,5.0,6.1,12.55,5.5,0.0,0.0
2018,4,2,6,0,44.0,10.0,6.2,12.7,11.0,7.87,0.0
2018,4,2,6,15,122.0,25.5,6.3,12.9,37.5,19.2,0.89
2018,4,2,6,30,200.0,41.0,6.4,13.1,64.0,30.73,20.37
2018,4,2,6,45,241.0,56.0,6.55,13.25,97.5,41.55,30.94
2018,4,2,7,0,282.0,71.0,6.7,13.4,131.0,52.1,40.81
2018,4,2,7,15,280.5,88.0,6.7,13.55,162.0,63.23,50.99
2018,4,2,7,30,279.0,105.0,6.7,13.7,193.0,75.33,61.82
2018,4,2,7,45,223.5,135.5,6.75,13.85,214.0,93.23,77.6
2018,4,2,8,0,168.0,166.0,6.8,14.0,235.0,112.86,94.67
2018,4,2,8,15,230.0,183.5,6.7,14.15,290.5,120.83,101.31
2018,4,2,8,30,292.0,201.0,6.6,14.3,346.0,131.47,110.19
2018,4,2,8,45,285.0,222.5,6.55,14.45,375.5,142.44,119.29
2018,4,2,9,0,278.0,244.0,6.5,14.6,405.0,152.85,127.83
2018,4,2,9,15,331.5,249.5,6.45,14.75,455.5,156.24,130.3
2018,4,2,9,30,385.0,255.0,6.4,14.9,506.0,159.58,132.75
2018,4,2,9,45,542.0,215.0,6.4,15.0,590.5,132.85,109.53
2018,4,2,10,0,699.0,175.0,6.4,15.1,675.0,111.22,90.74
2018,4,2,10,15,771.0,151.5,6.3,15.2,724.5,127.17,86.13
2018,4,2,10,30,843.0,128.0,6.2,15.3,774.0,173.57,103.56
2018,4,2,10,45,877.5,116.5,6.1,15.35,806.5,235.81,148.57
2018,4,2,11,0,912.0,105.0,6.0,15.4,839.0,293.61,197.17
2018,4,2,11,15,916.0,105.5,5.9,15.5,855.0,352.92,251.1
2018,4,2,11,30,920.0,106.0,5.8,15.6,871.0,411.79,305.09
2018,4,2,11,45,923.0,106.0,5.7,15.65,879.5,469.23,357.3
2018,4,2,12,0,926.0,106.0,5.6,15.7,888.0,525.63,407.44
2018,4,2,12,15,926.0,106.5,5.6,15.75,888.0,579.56,454.53
2018,4,2,12,30,926.0,107.0,5.6,15.8,888.0,631.71,498.99
2018,4,2,12,45,924.0,106.0,5.65,15.8,879.0,679.34,539.2
2018,4,2,13,0,922.0,105.0,5.7,15.8,870.0,724.46,576.67
2018,4,2,13,15,917.0,105.0,5.7,15.8,853.5,765.63,610.25
2018,4,2,13,30,912.0,105.0,5.7,15.8,837.0,803.73,639.9
2018,4,2,13,45,903.5,106.0,5.7,15.75,813.0,836.8,665.08
2018,4,2,14,0,895.0,107.0,5.7,15.7,789.0,866.39,687.75
2018,4,2,14,15,884.5,106.5,5.7,15.6,757.5,889.17,705.67
2018,4,2,14,30,874.0,106.0,5.7,15.5,726.0,908.17,721.01
2018,4,2,14,45,859.0,104.5,5.65,15.4,687.5,929.6,738.03
2018,4,2,15,0,844.0,103.0,5.6,15.3,649.0,936.01,744.23
2018,4,2,15,15,798.0,108.0,5.6,15.3,596.5,916.23,731.5
2018,4,2,15,30,752.0,113.0,5.6,15.3,544.0,898.22,720.28
2018,4,2,15,45,758.0,100.5,5.55,14.95,503.5,893.47,719.61
2018,4,2,16,0,764.0,88.0,5.5,14.6,463.0,891.52,721.04
2018,4,2,16,15,701.0,87.5,5.45,14.35,403.0,839.27,684.28
2018,4,2,16,30,638.0,87.0,5.4,14.1,343.0,778.61,640.51
2018,4,2,16,45,572.5,83.0,5.35,13.85,288.5,708.46,588.11
2018,4,2,17,0,507.0,79.0,5.3,13.6,234.0,636.57,532.53
2018,4,2,17,15,467.5,68.0,5.2,13.25,189.5,579.75,486.81
2018,4,2,17,30,428.0,57.0,5.1,12.9,145.0,522.08,437.76
2018,4,2,17,45,344.0,47.5,5.0,12.6,105.0,425.35,353.68
2018,4,2,18,0,260.0,38.0,4.9,12.3,65.0,334.47,264.73
2018,4,2,18,15,153.0,24.0,4.7,12.15,37.5,199.48,0.0
2018,4,2,18,30,46.0,10.0,4.5,12.0,10.0,45.48,0.0
2018,4,2,18,45,23.0,5.0,4.3,11.85,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,3,5,45,3.5,5.0,3.0,11.0,5.0,0.0,0.0
2018,4,3,6,0,7.0,10.0,2.9,11.2,10.0,7.87,0.0
2018,4,3,6,15,9.0,24.5,2.95,11.4,25.0,18.27,3.43
2018,4,3,6,30,11.0,39.0,3.0,11.6,40.0,28.92,19.2
2018,4,3,6,45,33.0,60.5,3.05,11.85,67.0,43.95,33.35
2018,4,3,7,0,55.0,82.0,3.1,12.1,94.0,58.8,47.07
2018,4,3,7,15,113.5,103.5,3.05,12.35,137.0,72.99,59.97
2018,4,3,7,30,172.0,125.0,3.0,12.6,180.0,87.56,72.94
2018,4,3,7,45,236.5,141.0,3.0,12.8,231.0,96.68,80.85
2018,4,3,8,0,301.0,157.0,3.0,13.0,282.0,107.21,89.85
2018,4,3,8,15,292.0,179.5,3.0,13.2,313.0,119.8,100.51
2018,4,3,8,30,283.0,202.0,3.0,13.4,344.0,131.79,110.51
2018,4,3,8,45,261.0,229.0,3.0,13.65,370.0,145.24,121.65
2018,4,3,9,0,239.0,256.0,3.0,13.9,396.0,164.85,137.95
2018,4,3,9,15,276.5,268.5,3.05,14.05,441.5,164.26,136.96
2018,4,3,9,30,314.0,281.0,3.1,14.2,487.0,170.42,141.77
