Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,9,45,394.5,272.5,3.1,14.4,546.5,167.44,138.81
2018,4,3,10,0,475.0,264.0,3.1,14.6,606.0,153.93,127.01
2018,4,3,10,15,579.5,235.0,3.05,14.7,669.5,159.64,114.48
2018,4,3,10,30,684.0,206.0,3.0,14.8,733.0,196.54,127.61
2018,4,3,10,45,781.0,169.0,2.95,14.95,787.5,247.8,161.57
2018,4,3,11,0,878.0,132.0,2.9,15.1,842.0,304.94,206.25
2018,4,3,11,15,895.5,126.0,2.8,15.2,862.5,362.92,257.51
2018,4,3,11,30,913.0,120.0,2.7,15.3,883.0,421.72,309.72
2018,4,3,11,45,902.0,126.5,2.65,15.4,886.0,477.62,359.37
2018,4,3,12,0,891.0,133.0,2.6,15.5,889.0,531.23,405.72
2018,4,3,12,15,831.0,164.5,2.65,15.6,869.0,579.09,446.32
2018,4,3,12,30,771.0,196.0,2.7,15.7,849.0,620.58,480.42
2018,4,3,12,45,792.5,182.5,2.75,15.75,848.0,667.05,517.98
2018,4,3,13,0,814.0,169.0,2.8,15.8,847.0,715.1,555.94
2018,4,3,13,15,798.0,171.5,3.0,15.8,825.5,748.59,583.14
2018,4,3,13,30,782.0,174.0,3.2,15.8,804.0,778.34,607.32
2018,4,3,13,45,766.0,173.5,3.4,15.8,775.5,808.01,631.09
2018,4,3,14,0,750.0,173.0,3.6,15.8,747.0,828.34,648.14
2018,4,3,14,15,800.0,146.0,3.75,15.7,736.0,868.86,679.1
2018,4,3,14,30,850.0,119.0,3.9,15.6,725.0,913.86,713.13
2018,4,3,14,45,815.0,123.5,4.1,15.5,679.5,912.03,714.27
2018,4,3,15,0,780.0,128.0,4.3,15.4,634.0,905.26,712.39
2018,4,3,15,15,757.5,122.5,4.3,15.4,587.0,902.04,711.88
2018,4,3,15,30,735.0,117.0,4.3,15.4,540.0,888.19,703.81
2018,4,3,15,45,723.5,108.0,4.45,15.1,495.0,876.87,699.67
2018,4,3,16,0,712.0,99.0,4.6,14.8,450.0,861.88,692.71
2018,4,3,16,15,694.5,95.0,4.6,14.6,407.0,844.13,682.25
2018,4,3,16,30,677.0,91.0,4.6,14.4,364.0,823.25,669.17
2018,4,3,16,45,631.5,85.0,4.6,14.15,312.0,769.48,630.67
2018,4,3,17,0,586.0,79.0,4.6,13.9,260.0,713.5,589.1
2018,4,3,17,15,510.5,70.5,4.5,13.65,206.5,624.22,518.86
2018,4,3,17,30,435.0,62.0,4.4,13.4,153.0,534.69,445.34
2018,4,3,17,45,337.5,50.5,4.3,13.15,109.0,420.74,348.49
2018,4,3,18,0,240.0,39.0,4.2,12.9,65.0,318.17,252.42
2018,4,3,18,15,138.5,24.0,4.1,12.75,37.0,188.51,15.28
2018,4,3,18,30,37.0,9.0,4.0,12.6,9.0,37.36,0.0
2018,4,3,18,45,18.5,4.5,3.85,12.45,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,4,5,45,18.0,6.5,2.95,11.45,7.0,0.0,0.0
2018,4,4,6,0,36.0,13.0,3.0,11.6,14.0,10.23,0.0
2018,4,4,6,15,100.0,28.5,3.15,11.8,39.0,21.22,7.12
2018,4,4,6,30,164.0,44.0,3.3,12.0,64.0,32.7,22.57
2018,4,4,6,45,227.0,59.5,3.4,12.15,102.0,43.87,33.3
2018,4,4,7,0,290.0,75.0,3.5,12.3,140.0,54.86,43.55
2018,4,4,7,15,253.0,90.0,3.4,12.5,157.5,65.28,53.08
2018,4,4,7,30,216.0,105.0,3.3,12.7,175.0,74.55,61.34
2018,4,4,7,45,291.0,127.0,3.15,12.85,238.5,89.29,74.29
2018,4,4,8,0,366.0,149.0,3.0,13.0,302.0,101.07,84.42
2018,4,4,8,15,350.0,169.5,2.9,13.15,330.5,115.31,96.57
2018,4,4,8,30,334.0,190.0,2.8,13.3,359.0,126.28,105.72
2018,4,4,8,45,343.0,210.5,2.65,13.45,398.5,137.27,114.79
2018,4,4,9,0,352.0,231.0,2.5,13.6,438.0,147.78,123.36
2018,4,4,9,15,429.0,228.0,2.45,13.75,499.0,140.06,116.32
2018,4,4,9,30,506.0,225.0,2.4,13.9,560.0,138.51,114.64
2018,4,4,9,45,513.5,237.0,2.35,14.05,593.0,143.05,118.18
2018,4,4,10,0,521.0,249.0,2.3,14.2,626.0,147.38,121.52
2018,4,4,10,15,487.0,273.0,2.2,14.35,637.0,175.86,128.36
2018,4,4,10,30,453.0,297.0,2.1,14.5,648.0,223.23,157.67
2018,4,4,10,45,441.5,314.0,2.0,14.6,664.5,267.81,191.56
2018,4,4,11,0,430.0,331.0,1.9,14.7,681.0,311.75,227.89
2018,4,4,11,15,558.0,282.0,1.85,14.8,745.0,357.93,262.76
2018,4,4,11,30,686.0,233.0,1.8,14.9,809.0,413.8,307.15
2018,4,4,11,45,628.0,259.5,1.75,15.0,790.0,455.91,344.52
2018,4,4,12,0,570.0,286.0,1.7,15.1,771.0,492.46,375.95
2018,4,4,12,15,475.5,320.0,1.9,15.2,724.5,507.79,391.06
2018,4,4,12,30,381.0,354.0,2.1,15.3,678.0,509.16,394.46
2018,4,4,12,45,306.5,359.5,2.25,15.35,618.5,495.45,385.79
2018,4,4,13,0,232.0,365.0,2.4,15.4,559.0,474.07,370.51
2018,4,4,13,15,319.0,350.0,2.6,15.4,611.0,545.18,426.9
2018,4,4,13,30,406.0,335.0,2.8,15.4,663.0,634.13,495.42
2018,4,4,13,45,294.0,350.0,3.0,15.4,584.0,570.45,447.71
2018,4,4,14,0,182.0,365.0,3.2,15.4,505.0,493.52,389.29
2018,4,4,14,15,151.0,349.0,3.25,15.3,462.0,465.33,368.68
2018,4,4,14,30,120.0,333.0,3.3,15.2,419.0,434.04,345.09
2018,4,4,14,45,150.5,316.5,3.3,15.1,418.5,456.35,364.51
2018,4,4,15,0,181.0,300.0,3.3,15.0,418.0,478.88,383.99
2018,4,4,15,15,178.5,277.5,3.3,15.0,387.5,462.73,372.75
2018,4,4,15,30,176.0,255.0,3.3,15.0,357.0,444.93,360.34
2018,4,4,15,45,185.5,233.5,3.15,14.75,333.0,438.57,357.3
2018,4,4,16,0,195.0,212.0,3.0,14.5,309.0,430.92,353.17
2018,4,4,16,15,156.0,188.5,2.9,14.35,261.0,371.3,306.12
2018,4,4,16,30,117.0,165.0,2.8,14.2,213.0,310.32,257.11
2018,4,4,16,45,72.5,139.0,2.75,14.05,167.5,218.71,181.63
2018,4,4,17,0,28.0,113.0,2.7,13.9,122.0,147.98,121.37
2018,4,4,17,15,20.0,92.5,2.65,13.75,98.5,120.22,97.72
2018,4,4,17,30,12.0,72.0,2.6,13.6,75.0,79.66,62.71
2018,4,4,17,45,7.0,53.0,2.55,13.4,54.5,57.51,43.1
2018,4,4,18,0,2.0,34.0,2.5,13.2,34.0,33.84,21.8
2018,4,4,18,15,1.0,20.0,2.5,13.15,20.0,19.2,0.0
2018,4,4,18,30,0.0,6.0,2.5,13.1,6.0,4.72,0.0
2018,4,4,18,45,0.0,3.0,2.55,13.05,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,5,5,45,12.0,5.5,2.25,12.35,6.0,0.0,0.0
2018,4,5,6,0,24.0,11.0,2.2,12.5,12.0,8.65,0.0
2018,4,5,6,15,12.0,24.5,2.25,12.65,25.0,18.53,6.84
2018,4,5,6,30,0.0,38.0,2.3,12.8,38.0,28.43,18.96
2018,4,5,6,45,3.0,58.5,2.35,13.0,59.0,43.07,32.56
2018,4,5,7,0,6.0,79.0,2.4,13.2,80.0,57.6,45.87
2018,4,5,7,15,6.5,89.5,2.2,13.25,91.0,65.7,53.3
2018,4,5,7,30,7.0,100.0,2.0,13.3,102.0,73.7,60.43
2018,4,5,7,45,10.5,121.0,1.85,13.35,125.0,88.42,73.32
2018,4,5,8,0,14.0,142.0,1.7,13.4,148.0,102.99,85.88
2018,4,5,8,15,72.0,179.0,1.7,13.65,215.5,123.26,103.15
2018,4,5,8,30,130.0,216.0,1.7,13.9,283.0,140.9,117.88
2018,4,5,8,45,168.5,228.0,1.7,14.2,323.0,148.71,124.01
2018,4,5,9,0,207.0,240.0,1.7,14.5,363.0,156.35,129.99
2018,4,5,9,15,110.5,210.5,1.55,14.7,276.5,138.72,114.51
2018,4,5,9,30,14.0,181.0,1.4,14.9,190.0,133.07,109.34
2018,4,5,9,45,24.0,223.0,1.3,15.15,240.0,151.27,124.33
2018,4,5,10,0,34.0,265.0,1.2,15.4,290.0,174.72,143.44
2018,4,5,10,15,27.0,257.0,1.3,15.45,277.5,173.47,135.2
2018,4,5,10,30,20.0,249.0,1.4,15.5,265.0,182.87,142.33
2018,4,5,10,45,23.0,280.5,1.45,15.6,299.0,207.24,161.15
2018,4,5,11,0,26.0,312.0,1.5,15.7,333.0,223.43,173.56
2018,4,5,11,15,36.0,335.5,1.75,15.65,365.5,247.78,192.54
2018,4,5,11,30,46.0,359.0,2.0,15.6,398.0,274.28,213.32
2018,4,5,11,45,37.5,347.5,2.25,15.55,379.5,271.35,211.65
2018,4,5,12,0,29.0,336.0,2.5,15.5,361.0,266.6,208.5
2018,4,5,12,15,26.0,325.0,2.55,15.45,347.5,263.48,206.36
2018,4,5,12,30,23.0,314.0,2.6,15.4,334.0,255.4,200.3
2018,4,5,12,45,19.5,298.5,2.65,15.3,315.0,244.45,192.0
2018,4,5,13,0,16.0,283.0,2.7,15.2,296.0,232.64,182.97
2018,4,5,13,15,16.0,275.5,2.6,15.2,288.5,229.09,180.36
2018,4,5,13,30,16.0,268.0,2.5,15.2,281.0,225.35,177.59
2018,4,5,13,45,15.5,260.0,2.35,15.15,272.5,220.61,174.06
2018,4,5,14,0,15.0,252.0,2.2,15.1,264.0,215.69,170.39
2018,4,5,14,15,13.0,236.5,2.1,15.05,246.5,202.77,160.36
2018,4,5,14,30,11.0,221.0,2.0,15.0,229.0,189.45,149.97
2018,4,5,14,45,12.5,223.0,1.9,14.95,231.5,194.76,154.64
2018,4,5,15,0,14.0,225.0,1.8,14.9,234.0,200.64,159.77
2018,4,5,15,15,9.0,199.5,1.8,14.9,205.0,174.6,138.98
2018,4,5,15,30,4.0,174.0,1.8,14.9,176.0,147.99,117.59
2018,4,5,15,45,2.0,156.0,1.65,14.7,157.0,131.07,104.09
2018,4,5,16,0,0.0,138.0,1.5,14.5,138.0,113.91,90.22
2018,4,5,16,15,24.5,140.5,1.4,14.4,150.5,158.78,128.97
2018,4,5,16,30,49.0,143.0,1.3,14.3,163.0,191.99,157.69
2018,4,5,16,45,45.5,124.0,1.2,14.2,140.5,170.95,140.53
2018,4,5,17,0,42.0,105.0,1.1,14.1,118.0,149.35,122.75
2018,4,5,17,15,21.0,79.5,0.85,14.0,86.0,100.9,81.22
2018,4,5,17,30,0.0,54.0,0.6,13.9,54.0,44.0,31.91
2018,4,5,17,45,0.0,39.5,0.4,13.8,39.5,31.07,20.63
2018,4,5,18,0,0.0,25.0,0.2,13.7,25.0,19.08,9.92
2018,4,5,18,15,0.0,14.5,0.5,13.7,14.5,11.05,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.7,4.0,3.15,0.0
2018,4,5,18,45,0.0,2.0,1.05,13.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,14.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,3.5,5.4,14.15,3.5,0.0,0.0
2018,4,6,6,0,0.0,7.0,5.5,14.2,7.0,5.51,0.0
2018,4,6,6,15,0.0,17.5,5.7,14.25,17.5,13.34,3.96
2018,4,6,6,30,0.0,28.0,5.9,14.3,28.0,21.37,12.81
2018,4,6,6,45,0.0,43.5,6.05,14.35,43.5,33.13,23.63
2018,4,6,7,0,0.0,59.0,6.2,14.4,59.0,44.54,34.08
2018,4,6,7,15,0.0,70.5,6.4,14.5,70.5,53.17,41.9
2018,4,6,7,30,0.0,82.0,6.6,14.6,82.0,61.74,49.52
2018,4,6,7,45,0.0,83.5,6.75,14.75,83.5,63.39,50.86
2018,4,6,8,0,0.0,85.0,6.9,14.9,85.0,64.9,52.02
2018,4,6,8,15,0.0,96.5,6.95,15.1,96.5,73.37,59.26
2018,4,6,8,30,0.0,108.0,7.0,15.3,108.0,81.79,66.38
2018,4,6,8,45,0.0,118.0,7.1,15.5,118.0,89.1,72.48
2018,4,6,9,0,0.0,128.0,7.2,15.7,128.0,96.35,78.49
2018,4,6,9,15,0.0,120.5,7.2,15.85,120.5,91.39,73.93
2018,4,6,9,30,0.0,113.0,7.2,16.0,113.0,86.24,69.26
2018,4,6,9,45,0.0,123.5,7.2,16.1,123.5,93.83,75.6
2018,4,6,10,0,0.0,134.0,7.2,16.2,134.0,101.34,81.85
2018,4,6,10,15,0.5,139.5,7.1,16.2,140.0,105.51,81.42
2018,4,6,10,30,1.0,145.0,7.0,16.2,146.0,109.88,84.83
2018,4,6,10,45,0.5,141.5,6.95,16.2,142.0,107.68,82.95
2018,4,6,11,0,0.0,138.0,6.9,16.2,138.0,105.33,80.96
2018,4,6,11,15,0.0,139.5,6.9,16.2,139.5,106.71,82.01
2018,4,6,11,30,0.0,141.0,6.9,16.2,141.0,108.09,83.08
2018,4,6,11,45,0.0,137.5,6.95,16.2,137.5,105.72,81.12
2018,4,6,12,0,0.0,134.0,7.0,16.2,134.0,103.31,79.14
2018,4,6,12,15,5.0,179.5,6.95,16.2,184.0,140.95,109.71
2018,4,6,12,30,10.0,225.0,6.9,16.2,234.0,179.67,141.02
2018,4,6,12,45,10.5,232.0,6.85,16.2,241.0,186.9,146.91
2018,4,6,13,0,11.0,239.0,6.8,16.2,248.0,194.34,153.01
2018,4,6,13,15,11.0,234.0,6.7,16.15,243.0,191.97,151.28
2018,4,6,13,30,11.0,229.0,6.6,16.1,238.0,189.49,149.48
2018,4,6,13,45,10.5,227.5,6.5,16.1,236.0,189.42,149.6
2018,4,6,14,0,10.0,226.0,6.4,16.1,234.0,189.34,149.74
2018,4,6,14,15,9.0,214.0,6.25,16.05,221.0,179.83,142.29
2018,4,6,14,30,8.0,202.0,6.1,16.0,208.0,170.08,134.64
2018,4,6,14,45,7.0,194.0,6.0,15.95,199.0,163.64,129.67
2018,4,6,15,0,6.0,186.0,5.9,15.9,190.0,157.13,124.65
2018,4,6,15,15,3.0,156.0,5.9,15.9,158.0,128.71,101.52
2018,4,6,15,30,0.0,126.0,5.9,15.9,126.0,100.07,78.01
2018,4,6,15,45,2.0,130.5,5.65,15.8,131.5,107.04,84.19
2018,4,6,16,0,4.0,135.0,5.4,15.7,137.0,114.85,91.1
2018,4,6,16,15,37.0,137.0,5.3,15.65,152.5,166.89,136.37
2018,4,6,16,30,70.0,139.0,5.2,15.6,168.0,207.31,171.81
2018,4,6,16,45,50.0,98.0,5.1,15.55,117.0,141.88,116.9
2018,4,6,17,0,30.0,57.0,5.0,15.5,66.0,77.96,62.33
2018,4,6,17,15,15.0,32.0,4.9,15.45,36.5,39.5,28.87
2018,4,6,17,30,0.0,7.0,4.8,15.4,7.0,5.3,0.0
2018,4,6,17,45,0.0,6.0,4.7,15.35,6.0,4.54,0.0
2018,4,6,18,0,0.0,5.0,4.6,15.3,5.0,3.78,0.0
2018,4,6,18,15,4.5,4.0,4.6,15.3,4.0,7.76,0.0
2018,4,6,18,30,9.0,3.0,4.6,15.3,3.0,9.75,0.0
2018,4,6,18,45,4.5,1.5,4.6,15.25,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,7,5,45,1.0,6.5,3.9,14.45,6.5,0.0,0.0
2018,4,7,6,0,2.0,13.0,3.8,14.4,13.0,10.23,0.0
2018,4,7,6,15,15.0,30.5,3.95,14.5,32.5,22.65,11.51
2018,4,7,6,30,28.0,48.0,4.1,14.6,52.0,35.22,24.83
2018,4,7,6,45,36.0,67.5,4.2,14.65,74.5,48.88,37.52
2018,4,7,7,0,44.0,87.0,4.3,14.7,97.0,62.37,49.87
2018,4,7,7,15,71.5,110.5,4.4,14.8,132.0,78.2,64.06
2018,4,7,7,30,99.0,134.0,4.5,14.9,167.0,92.16,76.35
2018,4,7,7,45,187.5,151.5,4.6,14.95,227.5,104.63,87.14
2018,4,7,8,0,276.0,169.0,4.7,15.0,288.0,113.63,94.74
2018,4,7,8,15,322.0,181.5,4.65,15.1,337.0,121.47,101.21
2018,4,7,8,30,368.0,194.0,4.6,15.2,386.0,129.14,107.47
2018,4,7,8,45,437.5,195.5,4.55,15.3,444.0,125.37,103.82
2018,4,7,9,0,507.0,197.0,4.5,15.4,502.0,126.24,104.22
2018,4,7,9,15,609.5,179.5,4.45,15.45,572.0,117.12,96.09
2018,4,7,9,30,712.0,162.0,4.4,15.5,642.0,106.98,87.14
2018,4,7,9,45,725.5,166.0,4.35,15.6,678.0,107.57,87.42
2018,4,7,10,0,739.0,170.0,4.3,15.7,714.0,108.15,87.7
2018,4,7,10,15,770.5,166.0,4.4,15.75,753.0,141.18,90.13
2018,4,7,10,30,802.0,162.0,4.5,15.8,792.0,204.09,127.16
2018,4,7,10,45,805.0,166.0,4.6,15.85,814.0,261.49,171.73
2018,4,7,11,0,808.0,170.0,4.7,15.9,836.0,319.16,221.6
2018,4,7,11,15,835.0,160.5,4.8,15.85,859.5,375.52,271.66
2018,4,7,11,30,862.0,151.0,4.9,15.8,883.0,433.96,323.85
2018,4,7,11,45,863.0,151.5,5.0,15.8,890.0,489.99,374.04
2018,4,7,12,0,864.0,152.0,5.1,15.8,897.0,544.94,422.28
2018,4,7,12,15,857.0,157.0,5.1,15.8,895.0,597.69,467.38
2018,4,7,12,30,850.0,162.0,5.1,15.8,893.0,648.27,509.6
2018,4,7,12,45,834.0,169.0,5.1,15.75,880.5,692.29,545.89
2018,4,7,13,0,818.0,176.0,5.1,15.7,868.0,732.95,578.81
2018,4,7,13,15,816.0,173.5,5.1,15.65,852.5,772.39,610.48
2018,4,7,13,30,814.0,171.0,5.1,15.6,837.0,809.02,639.62
2018,4,7,13,45,813.0,166.0,5.1,15.55,814.5,841.23,665.11
2018,4,7,14,0,812.0,161.0,5.1,15.5,792.0,870.25,687.12
2018,4,7,14,15,803.0,157.5,5.1,15.45,760.5,890.34,702.74
2018,4,7,14,30,794.0,154.0,5.1,15.4,729.0,906.6,715.79
2018,4,7,14,45,782.5,149.0,5.05,15.3,691.5,923.14,729.05
2018,4,7,15,0,771.0,144.0,5.0,15.2,654.0,928.26,734.2
2018,4,7,15,15,751.5,140.0,5.0,15.2,610.0,922.89,732.06
2018,4,7,15,30,732.0,136.0,5.0,15.2,566.0,913.54,727.24
2018,4,7,15,45,711.0,130.5,4.95,15.05,519.5,897.15,717.46
2018,4,7,16,0,690.0,125.0,4.9,14.9,473.0,877.07,705.0
2018,4,7,16,15,658.0,118.5,4.85,14.75,422.5,841.43,680.84
2018,4,7,16,30,626.0,112.0,4.8,14.6,372.0,802.56,653.88
2018,4,7,16,45,578.5,104.5,4.8,14.5,319.5,744.39,611.57
2018,4,7,17,0,531.0,97.0,4.8,14.4,267.0,683.8,565.99
2018,4,7,17,15,460.0,88.0,4.65,14.2,216.0,594.57,495.47
2018,4,7,17,30,389.0,79.0,4.5,14.0,165.0,512.87,428.23
2018,4,7,17,45,289.0,65.5,4.3,13.8,119.5,400.4,332.51
2018,4,7,18,0,189.0,52.0,4.1,13.6,74.0,279.64,225.15
2018,4,7,18,15,109.0,32.5,3.95,13.45,44.0,174.02,84.88
2018,4,7,18,30,29.0,13.0,3.8,13.3,14.0,34.06,0.0
2018,4,7,18,45,14.5,6.5,3.65,13.15,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,4,8,5,45,43.0,10.0,4.55,12.05,12.0,0.0,0.0
2018,4,8,6,0,86.0,20.0,4.7,12.2,24.0,15.74,0.0
2018,4,8,6,15,196.0,36.0,4.85,12.4,59.5,27.09,15.75
2018,4,8,6,30,306.0,52.0,5.0,12.6,95.0,39.15,28.56
2018,4,8,6,45,353.5,63.0,5.2,12.75,133.5,47.26,36.43
2018,4,8,7,0,401.0,74.0,5.4,12.9,172.0,55.24,43.9
2018,4,8,7,15,358.0,97.0,5.4,13.05,200.0,69.87,57.09
2018,4,8,7,30,315.0,120.0,5.4,13.2,228.0,85.24,70.72
2018,4,8,7,45,400.5,128.5,5.45,13.35,288.5,89.5,74.31
2018,4,8,8,0,486.0,137.0,5.5,13.5,349.0,95.48,79.32
2018,4,8,8,15,619.5,122.0,5.45,13.7,425.5,88.89,73.2
2018,4,8,8,30,753.0,107.0,5.4,13.9,502.0,80.52,65.56
2018,4,8,8,45,772.0,111.5,5.35,14.1,548.5,89.72,73.35
2018,4,8,9,0,791.0,116.0,5.3,14.3,595.0,92.03,75.07
2018,4,8,9,15,810.0,118.0,5.3,14.5,638.5,92.62,75.31
2018,4,8,9,30,829.0,120.0,5.3,14.7,682.0,93.21,75.57
2018,4,8,9,45,846.5,119.5,5.25,14.85,720.0,92.26,74.53
2018,4,8,10,0,864.0,119.0,5.2,15.0,758.0,91.39,73.59
2018,4,8,10,15,872.0,121.0,5.2,15.15,788.0,142.32,87.42
2018,4,8,10,30,880.0,123.0,5.2,15.3,818.0,201.37,121.76
2018,4,8,10,45,884.5,125.5,5.2,15.45,841.0,260.78,168.42
2018,4,8,11,0,889.0,128.0,5.2,15.6,864.0,320.36,220.52
2018,4,8,11,15,893.0,129.0,5.15,15.7,879.5,378.82,273.52
2018,4,8,11,30,897.0,130.0,5.1,15.8,895.0,436.9,326.14
2018,4,8,11,45,899.0,130.0,5.1,15.9,902.5,492.86,376.28
2018,4,8,12,0,901.0,130.0,5.1,16.0,910.0,547.73,424.32
2018,4,8,12,15,901.5,129.5,5.1,16.05,909.0,600.11,469.27
2018,4,8,12,30,902.0,129.0,5.1,16.1,908.0,650.75,511.71
2018,4,8,12,45,902.5,127.0,5.1,16.15,900.0,698.26,550.78
2018,4,8,13,0,903.0,125.0,5.1,16.2,892.0,743.49,587.3
2018,4,8,13,15,897.5,125.0,5.1,16.2,874.5,783.53,619.33
2018,4,8,13,30,892.0,125.0,5.1,16.2,857.0,820.52,647.62
2018,4,8,13,45,884.0,124.5,5.15,16.2,832.0,851.83,671.28
2018,4,8,14,0,876.0,124.0,5.2,16.2,807.0,879.65,692.52
2018,4,8,14,15,866.0,122.0,5.25,16.1,775.0,912.27,717.63
2018,4,8,14,30,856.0,120.0,5.3,16.0,743.0,930.04,732.14
2018,4,8,14,45,841.0,119.0,5.4,15.95,704.5,940.32,741.71
2018,4,8,15,0,826.0,118.0,5.5,15.9,666.0,946.5,748.57
2018,4,8,15,15,808.5,114.5,5.5,15.9,622.0,943.44,748.13
2018,4,8,15,30,791.0,111.0,5.5,15.9,578.0,936.32,744.95
2018,4,8,15,45,763.5,109.0,5.75,15.65,529.0,924.13,740.43
2018,4,8,16,0,736.0,107.0,6.0,15.4,480.0,902.0,728.39
2018,4,8,16,15,699.0,103.0,6.05,15.2,428.0,864.42,703.27
2018,4,8,16,30,662.0,99.0,6.1,15.0,376.0,823.69,675.25
2018,4,8,16,45,612.0,93.5,6.2,14.75,322.5,765.51,633.17
2018,4,8,17,0,562.0,88.0,6.3,14.5,269.0,705.09,587.8
2018,4,8,17,15,493.0,80.5,6.2,14.2,218.0,622.3,522.04
2018,4,8,17,30,424.0,73.0,6.1,13.9,167.0,536.82,451.33
2018,4,8,17,45,323.5,60.5,5.95,13.6,121.0,423.96,354.95
2018,4,8,18,0,223.0,48.0,5.8,13.3,75.0,316.46,257.49
2018,4,8,18,15,132.5,31.0,5.6,13.15,45.0,189.73,104.58
2018,4,8,18,30,42.0,14.0,5.4,13.0,15.0,45.57,0.0
2018,4,8,18,45,21.0,7.0,5.25,12.85,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,9,5,45,0.5,4.5,1.45,12.95,4.5,3.54,0.0
2018,4,9,6,0,1.0,9.0,1.5,13.1,9.0,6.84,0.0
2018,4,9,6,15,0.5,18.0,1.6,13.4,18.0,13.71,5.45
2018,4,9,6,30,0.0,27.0,1.7,13.7,27.0,20.59,12.39
2018,4,9,6,45,0.0,39.0,1.85,14.0,39.0,29.8,20.88
2018,4,9,7,0,0.0,51.0,2.0,14.3,51.0,39.04,29.31
2018,4,9,7,15,6.0,74.5,1.95,14.6,76.5,56.18,44.62
2018,4,9,7,30,12.0,98.0,1.9,14.9,102.0,72.87,59.3
2018,4,9,7,45,77.0,138.0,1.9,15.2,171.5,97.89,81.02
2018,4,9,8,0,142.0,178.0,1.9,15.5,241.0,119.7,99.57
2018,4,9,8,15,280.5,183.5,1.9,15.75,326.0,121.69,100.82
2018,4,9,8,30,419.0,189.0,1.9,16.0,411.0,122.55,101.13
2018,4,9,8,45,472.5,191.0,1.9,16.3,462.5,123.3,101.33
2018,4,9,9,0,526.0,193.0,1.9,16.6,514.0,124.15,101.64
2018,4,9,9,15,565.5,195.5,1.85,16.85,562.0,124.98,101.96
2018,4,9,9,30,605.0,198.0,1.8,17.1,610.0,124.7,101.36
2018,4,9,9,45,628.0,202.5,1.75,17.35,650.5,125.01,101.29
2018,4,9,10,0,651.0,207.0,1.7,17.6,691.0,125.36,101.28
2018,4,9,10,15,652.5,217.5,1.65,17.9,719.0,166.4,110.31
2018,4,9,10,30,654.0,228.0,1.6,18.2,747.0,219.94,143.18
2018,4,9,10,45,639.0,243.5,1.6,18.45,762.5,273.85,185.08
2018,4,9,11,0,624.0,259.0,1.6,18.7,778.0,326.44,229.1
2018,4,9,11,15,561.5,293.0,1.55,18.95,766.0,375.79,272.34
2018,4,9,11,30,499.0,327.0,1.5,19.2,754.0,416.43,307.61
2018,4,9,11,45,491.0,333.5,1.5,19.45,756.5,456.92,340.76
2018,4,9,12,0,483.0,340.0,1.5,19.7,759.0,496.25,372.12
2018,4,9,12,15,518.5,325.0,1.45,19.95,774.5,542.88,407.76
2018,4,9,12,30,554.0,310.0,1.4,20.2,790.0,591.21,443.92
2018,4,9,12,45,572.0,297.0,1.3,20.45,788.5,631.01,472.92
2018,4,9,13,0,590.0,284.0,1.2,20.7,787.0,670.13,500.76
2018,4,9,13,15,571.5,286.5,1.05,20.9,766.0,694.51,516.79
2018,4,9,13,30,553.0,289.0,0.9,21.1,745.0,715.54,530.01
2018,4,9,13,45,601.5,256.0,0.75,21.3,738.5,759.94,559.73
2018,4,9,14,0,650.0,223.0,0.6,21.5,732.0,801.86,586.75
2018,4,9,14,15,624.0,221.5,0.75,21.45,694.5,805.51,592.29
2018,4,9,14,30,598.0,220.0,0.9,21.4,657.0,804.78,595.33
2018,4,9,14,45,546.5,225.0,1.05,21.35,608.5,775.56,578.8
2018,4,9,15,0,495.0,230.0,1.2,21.3,560.0,749.48,563.93
2018,4,9,15,15,471.0,220.5,1.2,21.3,518.0,730.71,552.73
2018,4,9,15,30,447.0,211.0,1.2,21.3,476.0,708.77,539.18
2018,4,9,15,45,422.0,198.0,1.85,20.6,432.0,679.08,526.83
2018,4,9,16,0,397.0,185.0,2.5,19.9,388.0,646.7,510.15
2018,4,9,16,15,319.5,172.0,2.8,19.35,324.5,535.37,430.08
2018,4,9,16,30,242.0,159.0,3.1,18.8,261.0,447.8,364.34
2018,4,9,16,45,202.5,135.0,3.4,18.25,212.5,382.14,314.42
2018,4,9,17,0,163.0,111.0,3.7,17.7,164.0,293.48,244.15
2018,4,9,17,15,102.0,91.0,3.8,17.15,122.0,212.0,176.01
2018,4,9,17,30,41.0,71.0,3.9,16.6,80.0,113.83,92.01
2018,4,9,17,45,32.0,53.0,4.0,16.1,59.0,86.39,68.05
2018,4,9,18,0,23.0,35.0,4.1,15.6,38.0,57.63,42.42
2018,4,9,18,15,24.0,22.5,3.8,15.4,24.5,58.16,30.48
2018,4,9,18,30,25.0,10.0,3.5,15.2,11.0,28.45,0.0
2018,4,9,18,45,12.5,5.0,3.25,14.95,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.4,13.7,1.5,1.18,0.0
2018,4,10,6,0,0.0,3.0,2.3,13.8,3.0,2.27,0.0
2018,4,10,6,15,0.0,5.5,2.4,14.0,5.5,4.16,0.0
2018,4,10,6,30,0.0,8.0,2.5,14.2,8.0,6.06,0.0
2018,4,10,6,45,0.5,23.0,2.55,14.35,23.0,17.5,9.94
2018,4,10,7,0,1.0,38.0,2.6,14.5,38.0,29.02,20.34
2018,4,10,7,15,1.0,49.0,2.75,14.65,49.0,37.49,27.95
2018,4,10,7,30,1.0,60.0,2.9,14.8,60.0,45.98,35.48
2018,4,10,7,45,0.5,77.5,3.0,14.9,77.5,59.36,47.23
2018,4,10,8,0,0.0,95.0,3.1,15.0,95.0,72.07,58.25
2018,4,10,8,15,0.5,105.5,3.2,15.1,106.0,79.82,64.8
2018,4,10,8,30,1.0,116.0,3.3,15.2,117.0,87.51,71.25
2018,4,10,8,45,1.0,110.5,3.4,15.3,111.5,84.01,67.95
2018,4,10,9,0,1.0,105.0,3.5,15.4,106.0,80.33,64.54
2018,4,10,9,15,1.0,118.5,3.45,15.45,119.5,90.1,72.77
2018,4,10,9,30,1.0,132.0,3.4,15.5,133.0,99.76,80.86
2018,4,10,9,45,9.0,177.5,3.4,15.55,184.5,131.27,107.52
2018,4,10,10,0,17.0,223.0,3.4,15.6,236.0,161.45,132.74
2018,4,10,10,15,31.0,277.0,3.35,15.65,301.5,186.48,145.69
2018,4,10,10,30,45.0,331.0,3.3,15.7,367.0,224.99,175.0
2018,4,10,10,45,38.5,329.0,3.25,15.7,360.5,230.95,179.7
2018,4,10,11,0,32.0,327.0,3.2,15.7,354.0,235.66,183.7
2018,4,10,11,15,47.0,358.0,3.2,15.7,398.0,267.14,208.12
2018,4,10,11,30,62.0,389.0,3.2,15.7,442.0,301.68,234.97
2018,4,10,11,45,61.0,389.5,3.2,15.65,442.0,311.78,243.21
2018,4,10,12,0,60.0,390.0,3.2,15.6,442.0,321.61,251.26
2018,4,10,12,15,59.5,384.5,3.3,15.55,436.0,327.03,255.98
2018,4,10,12,30,59.0,379.0,3.4,15.5,430.0,331.93,260.29
2018,4,10,12,45,35.0,293.0,3.45,15.4,323.0,256.69,201.93
2018,4,10,13,0,11.0,207.0,3.5,15.3,216.0,169.22,132.56
2018,4,10,13,15,13.0,221.5,3.65,15.25,232.0,183.57,144.45
2018,4,10,13,30,15.0,236.0,3.8,15.2,248.0,198.46,156.63
2018,4,10,13,45,15.0,242.0,3.9,15.1,254.0,205.24,162.33
2018,4,10,14,0,15.0,248.0,4.0,15.0,260.0,212.3,168.29
2018,4,10,14,15,12.5,235.0,4.15,14.95,244.5,200.98,159.49
2018,4,10,14,30,10.0,222.0,4.3,14.9,229.0,189.28,150.38
2018,4,10,14,45,22.0,237.5,4.45,14.85,252.5,216.57,173.35
2018,4,10,15,0,34.0,253.0,4.6,14.8,276.0,266.3,214.33
2018,4,10,15,15,73.0,252.5,4.6,14.8,297.5,309.92,251.44
2018,4,10,15,30,112.0,252.0,4.6,14.8,319.0,378.59,308.22
2018,4,10,15,45,181.5,232.0,4.9,14.65,330.0,432.74,355.37
2018,4,10,16,0,251.0,212.0,5.2,14.5,341.0,510.29,420.74
2018,4,10,16,15,319.5,178.0,5.2,14.35,324.5,543.31,450.93
2018,4,10,16,30,388.0,144.0,5.2,14.2,308.0,598.26,497.94
2018,4,10,16,45,437.0,118.5,5.2,14.1,280.0,616.1,514.59
2018,4,10,17,0,486.0,93.0,5.2,14.0,252.0,629.18,525.9
2018,4,10,17,15,441.0,81.0,5.05,13.75,205.5,566.92,475.9
2018,4,10,17,30,396.0,69.0,4.9,13.5,159.0,504.56,423.97
2018,4,10,17,45,359.0,57.5,4.75,13.25,123.0,451.21,376.62
2018,4,10,18,0,322.0,46.0,4.6,13.0,87.0,399.83,326.2
2018,4,10,18,15,204.0,32.0,4.5,12.8,53.5,270.18,173.09
2018,4,10,18,30,86.0,18.0,4.4,12.6,20.0,85.04,0.0
2018,4,10,18,45,43.0,9.0,4.3,12.45,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,11,5,45,35.5,10.5,3.95,12.15,12.5,8.26,0.0
2018,4,11,6,0,71.0,21.0,3.8,12.2,25.0,15.81,0.0
2018,4,11,6,15,123.5,38.0,3.8,12.4,53.5,28.23,17.97
2018,4,11,6,30,176.0,55.0,3.8,12.6,82.0,40.56,30.06
2018,4,11,6,45,174.0,73.0,3.8,12.8,108.5,52.9,41.57
2018,4,11,7,0,172.0,91.0,3.8,13.0,135.0,64.81,52.49
2018,4,11,7,15,178.0,110.5,3.55,13.05,165.0,77.31,63.72
2018,4,11,7,30,184.0,130.0,3.3,13.1,195.0,91.71,76.42
2018,4,11,7,45,185.0,153.0,3.05,13.2,227.5,105.94,88.73
2018,4,11,8,0,186.0,176.0,2.8,13.3,260.0,119.7,100.43
2018,4,11,8,15,212.5,200.0,2.7,13.35,306.5,134.05,112.53
2018,4,11,8,30,239.0,224.0,2.6,13.4,353.0,142.2,119.15
2018,4,11,8,45,304.5,234.5,2.5,13.5,413.5,148.6,124.2
2018,4,11,9,0,370.0,245.0,2.4,13.6,474.0,154.93,129.16
2018,4,11,9,15,296.0,279.0,2.6,13.7,470.0,169.0,140.76
2018,4,11,9,30,222.0,313.0,2.8,13.8,466.0,192.66,160.37
2018,4,11,9,45,277.0,319.5,3.05,13.95,520.5,185.03,153.54
2018,4,11,10,0,332.0,326.0,3.3,14.1,575.0,188.17,155.87
2018,4,11,10,15,414.0,311.5,3.6,14.1,634.5,202.64,147.26
2018,4,11,10,30,496.0,297.0,3.9,14.1,694.0,241.87,170.11
2018,4,11,10,45,497.5,306.0,4.25,14.1,713.5,286.83,206.08
2018,4,11,11,0,499.0,315.0,4.6,14.1,733.0,332.37,245.21
2018,4,11,11,15,505.5,320.5,4.8,14.1,750.5,377.91,285.0
2018,4,11,11,30,512.0,326.0,5.0,14.1,768.0,424.2,325.42
2018,4,11,11,45,467.0,346.5,5.15,14.05,752.0,457.95,356.22
2018,4,11,12,0,422.0,367.0,5.3,14.0,736.0,487.02,382.26
2018,4,11,12,15,359.0,382.5,5.45,14.0,696.0,496.63,392.22
2018,4,11,12,30,296.0,398.0,5.6,14.0,656.0,499.82,396.26
2018,4,11,12,45,205.5,390.5,5.7,14.0,569.0,453.97,361.34
2018,4,11,13,0,115.0,383.0,5.8,14.0,482.0,402.84,321.05
2018,4,11,13,15,80.5,363.5,5.8,14.0,432.0,361.89,288.96
2018,4,11,13,30,46.0,344.0,5.8,14.0,382.0,326.83,260.93
2018,4,11,13,45,137.5,326.5,5.85,14.0,436.0,409.58,329.64
2018,4,11,14,0,229.0,309.0,5.9,14.0,490.0,500.61,404.07
2018,4,11,14,15,416.5,264.5,5.95,14.0,577.0,658.72,531.9
2018,4,11,14,30,604.0,220.0,6.0,14.0,664.0,812.9,653.96
2018,4,11,14,45,472.5,248.0,6.05,14.0,584.5,731.87,590.99
2018,4,11,15,0,341.0,276.0,6.1,14.0,505.0,629.88,511.6
2018,4,11,15,15,288.0,267.5,6.1,14.0,452.5,582.25,475.09
2018,4,11,15,30,235.0,259.0,6.1,14.0,400.0,508.1,417.28
2018,4,11,15,45,208.5,241.0,6.3,13.9,358.5,470.53,388.75
2018,4,11,16,0,182.0,223.0,6.5,13.8,317.0,431.45,358.4
2018,4,11,16,15,127.0,171.5,6.6,13.75,234.0,319.17,266.9
2018,4,11,16,30,72.0,120.0,6.7,13.7,151.0,204.87,171.19
2018,4,11,16,45,36.0,73.0,6.8,13.6,88.5,99.49,81.31
2018,4,11,17,0,0.0,26.0,6.9,13.5,26.0,19.8,11.41
2018,4,11,17,15,14.0,44.5,7.15,13.35,47.5,50.1,38.2
2018,4,11,17,30,28.0,63.0,7.4,13.2,69.0,88.65,71.61
2018,4,11,17,45,20.0,53.0,7.7,13.05,57.0,74.15,58.19
2018,4,11,18,0,12.0,43.0,8.0,12.9,45.0,62.28,46.49
2018,4,11,18,15,6.5,26.5,7.85,12.7,27.5,31.94,16.38
2018,4,11,18,30,1.0,10.0,7.7,12.5,10.0,8.69,0.0
2018,4,11,18,45,0.5,5.0,7.6,12.3,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,11.75,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,11.55,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,11.45,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,11.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.85,11.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.2,11.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,11.05,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,10.9,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,10.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.7,10.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.65,10.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.6,10.35,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.55,10.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.45,10.25,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,4,12,5,45,33.5,11.0,5.3,10.85,13.0,8.65,0.0
2018,4,12,6,0,67.0,22.0,5.3,11.1,26.0,16.55,0.0
2018,4,12,6,15,169.5,39.5,5.45,11.3,63.5,29.52,19.39
2018,4,12,6,30,272.0,57.0,5.6,11.5,101.0,42.46,31.93
2018,4,12,6,45,392.5,66.5,5.75,11.7,155.5,50.04,39.23
2018,4,12,7,0,513.0,76.0,5.9,11.9,210.0,60.43,48.8
2018,4,12,7,15,567.5,83.0,5.85,11.95,262.0,65.27,53.23
2018,4,12,7,30,622.0,90.0,5.8,12.0,314.0,70.12,57.51
2018,4,12,7,45,657.5,96.5,5.8,12.1,366.0,74.27,61.03
2018,4,12,8,0,693.0,103.0,5.8,12.2,418.0,78.32,64.41
2018,4,12,8,15,676.0,118.0,5.7,12.3,454.0,86.76,71.64
2018,4,12,8,30,659.0,133.0,5.6,12.4,490.0,94.59,78.26
2018,4,12,8,45,583.5,168.5,5.55,12.55,505.0,113.55,94.55
2018,4,12,9,0,508.0,204.0,5.5,12.7,520.0,129.22,107.82
2018,4,12,9,15,613.5,184.5,5.4,12.8,592.0,118.72,98.37
2018,4,12,9,30,719.0,165.0,5.3,12.9,664.0,107.65,88.52
2018,4,12,9,45,778.0,152.0,5.25,13.0,717.0,109.05,89.51
2018,4,12,10,0,837.0,139.0,5.2,13.1,770.0,101.43,82.73
2018,4,12,10,15,846.0,141.0,5.15,13.2,800.0,155.05,94.85
2018,4,12,10,30,855.0,143.0,5.1,13.3,830.0,214.11,133.06
2018,4,12,10,45,859.5,145.5,5.05,13.4,852.5,273.58,181.59
2018,4,12,11,0,864.0,148.0,5.0,13.5,875.0,333.35,234.58
2018,4,12,11,15,866.0,149.5,5.1,13.55,889.0,391.73,287.92
2018,4,12,11,30,868.0,151.0,5.2,13.6,903.0,449.63,340.64
2018,4,12,11,45,865.0,154.5,5.25,13.65,909.0,506.02,391.2
2018,4,12,12,0,862.0,158.0,5.3,13.7,915.0,561.03,439.42
2018,4,12,12,15,859.0,160.0,5.5,13.7,913.5,613.29,484.77
2018,4,12,12,30,856.0,162.0,5.7,13.7,912.0,663.65,527.69
2018,4,12,12,45,847.5,165.5,5.9,13.75,901.5,709.5,566.19
2018,4,12,13,0,839.0,169.0,6.1,13.8,891.0,752.56,601.91
2018,4,12,13,15,836.0,166.5,6.2,13.75,874.0,791.61,634.15
2018,4,12,13,30,833.0,164.0,6.3,13.7,857.0,827.71,663.82
2018,4,12,13,45,828.5,160.0,6.4,13.7,832.5,858.09,688.08
2018,4,12,14,0,824.0,156.0,6.5,13.7,808.0,885.02,709.4
2018,4,12,14,15,814.5,153.0,6.55,13.65,776.0,904.94,725.57
2018,4,12,14,30,805.0,150.0,6.6,13.6,744.0,921.02,739.08
2018,4,12,14,45,782.0,148.5,6.7,13.55,701.5,922.02,741.81
2018,4,12,15,0,759.0,147.0,6.8,13.5,659.0,927.3,747.99
2018,4,12,15,15,753.5,140.0,6.8,13.5,620.5,931.48,752.92
2018,4,12,15,30,748.0,133.0,6.8,13.5,582.0,931.98,755.28
2018,4,12,15,45,729.0,126.5,6.85,13.4,535.0,915.99,745.88
2018,4,12,16,0,710.0,120.0,6.9,13.3,488.0,896.33,733.77
2018,4,12,16,15,682.0,113.5,6.85,13.15,437.5,864.23,711.71
2018,4,12,16,30,654.0,107.0,6.8,13.0,387.0,828.95,686.89
2018,4,12,16,45,613.5,99.5,6.75,12.9,335.0,777.24,648.45
2018,4,12,17,0,573.0,92.0,6.7,12.8,283.0,723.2,607.06
2018,4,12,17,15,511.5,83.5,6.55,12.65,231.5,645.87,545.14
2018,4,12,17,30,450.0,75.0,6.4,12.5,180.0,564.65,477.61
2018,4,12,17,45,361.5,63.5,6.3,12.3,134.0,462.91,390.4
2018,4,12,18,0,273.0,52.0,6.2,12.1,88.0,365.63,302.65
2018,4,12,18,15,170.0,35.5,6.05,12.0,54.5,250.85,175.17
2018,4,12,18,30,67.0,19.0,5.9,11.9,21.0,70.27,0.0
2018,4,12,18,45,33.5,9.5,5.8,11.75,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,11.55,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,13,5,45,66.0,13.0,3.85,11.1,17.5,10.23,0.0
2018,4,13,6,0,132.0,26.0,3.8,11.4,35.0,19.6,2.54
2018,4,13,6,15,246.5,40.5,3.9,11.7,75.0,30.61,20.5
2018,4,13,6,30,361.0,55.0,4.0,12.0,115.0,41.7,31.28
2018,4,13,6,45,442.0,64.5,4.05,12.3,164.0,51.71,40.68
2018,4,13,7,0,523.0,74.0,4.1,12.6,213.0,58.87,47.3
2018,4,13,7,15,577.0,81.0,4.2,12.9,265.5,63.8,51.72
2018,4,13,7,30,631.0,88.0,4.3,13.2,318.0,68.72,55.97
2018,4,13,7,45,669.0,93.0,4.35,13.5,370.0,71.93,58.6
2018,4,13,8,0,707.0,98.0,4.4,13.8,422.0,75.11,61.15
2018,4,13,8,15,734.0,103.0,4.4,14.0,472.5,78.03,63.46
2018,4,13,8,30,761.0,108.0,4.4,14.2,523.0,80.84,65.66
2018,4,13,8,45,780.0,112.0,4.35,14.45,569.5,89.66,73.05
2018,4,13,9,0,799.0,116.0,4.3,14.7,616.0,91.59,74.43
2018,4,13,9,15,817.5,117.0,4.25,14.9,658.5,91.53,74.11
2018,4,13,9,30,836.0,118.0,4.2,15.1,701.0,91.5,73.85
2018,4,13,9,45,853.0,117.5,4.15,15.3,738.5,90.57,72.83
2018,4,13,10,0,870.0,117.0,4.1,15.5,776.0,99.71,80.44
2018,4,13,10,15,877.5,119.0,4.05,15.65,806.0,156.76,93.29
2018,4,13,10,30,885.0,121.0,4.0,15.8,836.0,215.78,131.43
2018,4,13,10,45,890.0,123.0,3.95,15.95,858.5,274.96,179.38
2018,4,13,11,0,895.0,125.0,3.9,16.1,881.0,334.33,231.52
2018,4,13,11,15,898.5,125.5,3.9,16.2,895.5,392.26,283.72
2018,4,13,11,30,902.0,126.0,3.9,16.3,910.0,449.72,335.14
2018,4,13,11,45,903.0,127.0,3.9,16.45,917.0,505.7,384.28
