Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,9,45,658.5,203.5,0.5,17.4,708.0,121.7,97.74
2018,4,23,10,0,778.0,166.0,0.5,17.8,781.0,138.6,90.32
2018,4,23,10,15,814.5,155.5,0.5,18.15,820.0,188.62,112.89
2018,4,23,10,30,851.0,145.0,0.5,18.5,859.0,242.99,150.25
2018,4,23,10,45,855.5,147.5,0.5,18.85,880.5,301.52,197.65
2018,4,23,11,0,860.0,150.0,0.5,19.2,902.0,360.34,247.0
2018,4,23,11,15,750.5,208.0,0.6,19.35,872.0,411.1,293.25
2018,4,23,11,30,641.0,266.0,0.7,19.5,842.0,454.43,331.63
2018,4,23,11,45,473.5,345.0,0.85,19.65,772.0,476.04,352.62
2018,4,23,12,0,306.0,424.0,1.0,19.8,702.0,479.33,357.89
2018,4,23,12,15,309.0,420.5,1.15,19.85,700.5,506.9,380.01
2018,4,23,12,30,312.0,417.0,1.3,19.9,699.0,533.94,401.29
2018,4,23,12,45,365.5,395.5,1.45,19.95,723.0,580.44,436.94
2018,4,23,13,0,419.0,374.0,1.6,20.0,747.0,637.76,479.85
2018,4,23,13,15,333.5,395.0,1.75,19.85,688.0,610.1,460.91
2018,4,23,13,30,248.0,416.0,1.9,19.7,629.0,583.86,442.62
2018,4,23,13,45,324.0,375.5,2.05,19.55,645.5,631.53,480.83
2018,4,23,14,0,400.0,335.0,2.2,19.4,662.0,697.15,530.96
2018,4,23,14,15,407.0,321.5,2.35,19.2,643.5,712.77,544.24
2018,4,23,14,30,414.0,308.0,2.5,19.0,625.0,726.25,556.52
2018,4,23,14,45,374.0,304.0,2.65,18.8,579.5,681.58,526.72
2018,4,23,15,0,334.0,300.0,2.8,18.6,534.0,653.52,508.27
2018,4,23,15,15,294.5,287.5,2.8,18.6,484.5,613.84,480.06
2018,4,23,15,30,255.0,275.0,2.8,18.6,435.0,571.53,449.56
2018,4,23,15,45,235.0,255.0,3.0,18.05,393.5,513.45,409.21
2018,4,23,16,0,215.0,235.0,3.2,17.5,352.0,478.0,384.72
2018,4,23,16,15,206.0,205.5,3.25,17.15,309.0,440.06,357.57
2018,4,23,16,30,197.0,176.0,3.3,16.8,266.0,400.06,328.24
2018,4,23,16,45,288.5,146.5,3.4,16.45,260.5,481.65,397.29
2018,4,23,17,0,380.0,117.0,3.5,16.1,255.0,560.32,462.54
2018,4,23,17,15,396.5,97.0,3.5,15.7,220.5,548.1,454.01
2018,4,23,17,30,413.0,77.0,3.5,15.3,186.0,532.57,441.84
2018,4,23,17,45,306.0,64.5,3.5,14.9,135.5,411.05,342.92
2018,4,23,18,0,199.0,52.0,3.5,14.5,85.0,294.29,243.4
2018,4,23,18,15,138.0,37.5,3.4,14.25,56.5,198.56,158.11
2018,4,23,18,30,77.0,23.0,3.3,14.0,28.0,117.63,44.44
2018,4,23,18,45,42.0,13.0,3.2,13.75,15.5,43.77,0.0
2018,4,23,19,0,7.0,3.0,3.1,13.5,3.0,0.0,0.0
2018,4,23,19,15,3.5,1.5,2.95,13.45,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,11.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.5,2.0,1.57,0.0
2018,4,24,5,45,0.0,7.5,2.15,11.65,7.5,5.68,0.0
2018,4,24,6,0,0.0,13.0,2.2,11.8,13.0,9.87,2.75
2018,4,24,6,15,0.0,21.0,2.15,11.9,21.0,15.97,8.53
2018,4,24,6,30,0.0,29.0,2.1,12.0,29.0,22.1,14.23
2018,4,24,6,45,0.0,38.5,2.05,12.05,38.5,29.39,20.94
2018,4,24,7,0,0.0,48.0,2.0,12.1,48.0,36.7,27.57
2018,4,24,7,15,0.0,57.5,1.95,12.2,57.5,44.03,34.12
2018,4,24,7,30,0.0,67.0,1.9,12.3,67.0,51.38,40.59
2018,4,24,7,45,0.0,86.5,1.9,12.4,86.5,66.18,53.59
2018,4,24,8,0,0.0,106.0,1.9,12.5,106.0,80.25,65.78
2018,4,24,8,15,1.5,133.0,1.9,12.6,134.0,99.24,82.13
2018,4,24,8,30,3.0,160.0,1.9,12.7,162.0,117.82,97.93
2018,4,24,8,45,7.0,187.5,1.95,12.8,192.0,136.41,113.58
2018,4,24,9,0,11.0,215.0,2.0,12.9,222.0,154.65,128.77
2018,4,24,9,15,18.5,247.0,2.05,13.0,260.0,175.36,145.92
2018,4,24,9,30,26.0,279.0,2.1,13.1,298.0,181.84,150.95
2018,4,24,9,45,29.0,296.5,2.2,13.25,318.5,191.21,158.45
2018,4,24,10,0,32.0,314.0,2.3,13.4,339.0,204.18,160.76
2018,4,24,10,15,44.0,343.5,2.35,13.5,379.5,228.67,178.83
2018,4,24,10,30,56.0,373.0,2.4,13.6,420.0,255.62,199.1
2018,4,24,10,45,65.0,388.0,2.5,13.65,444.0,276.24,214.93
2018,4,24,11,0,74.0,403.0,2.6,13.7,468.0,298.47,232.32
2018,4,24,11,15,107.0,422.5,2.65,13.75,518.0,333.9,259.52
2018,4,24,11,30,140.0,442.0,2.7,13.8,568.0,368.87,286.69
2018,4,24,11,45,177.0,447.0,2.75,13.85,607.5,408.0,317.3
2018,4,24,12,0,214.0,452.0,2.8,13.9,647.0,451.24,351.14
2018,4,24,12,15,227.0,449.0,2.9,13.95,655.5,478.57,373.02
2018,4,24,12,30,240.0,446.0,3.0,14.0,664.0,506.53,395.35
2018,4,24,12,45,314.5,414.0,3.1,14.0,696.5,560.98,438.48
2018,4,24,13,0,389.0,382.0,3.2,14.0,729.0,614.99,481.22
2018,4,24,13,15,445.5,352.0,3.35,14.0,742.0,671.36,525.31
2018,4,24,13,30,502.0,322.0,3.5,14.0,755.0,720.71,564.29
2018,4,24,13,45,581.5,275.0,3.6,14.0,763.0,774.33,606.87
2018,4,24,14,0,661.0,228.0,3.7,14.0,771.0,834.62,653.98
2018,4,24,14,15,771.0,172.0,3.75,13.9,781.5,907.61,709.0
2018,4,24,14,30,881.0,116.0,3.8,13.8,792.0,958.96,746.52
2018,4,24,14,45,861.0,117.0,3.8,13.75,751.0,978.08,761.09
2018,4,24,15,0,841.0,118.0,3.8,13.7,710.0,980.47,764.37
2018,4,24,15,15,811.0,119.0,3.8,13.7,661.0,968.82,757.93
2018,4,24,15,30,781.0,120.0,3.8,13.7,612.0,952.91,748.7
2018,4,24,15,45,769.5,114.0,3.75,13.5,567.5,943.85,744.7
2018,4,24,16,0,758.0,108.0,3.7,13.3,523.0,938.44,743.38
2018,4,24,16,15,726.0,104.0,3.65,13.15,471.0,904.4,721.27
2018,4,24,16,30,694.0,100.0,3.6,13.0,419.0,867.31,696.83
2018,4,24,16,45,517.0,113.0,3.55,12.85,334.5,691.82,567.54
2018,4,24,17,0,340.0,126.0,3.5,12.7,250.0,532.55,444.09
2018,4,24,17,15,291.5,107.0,3.5,12.55,201.5,435.47,367.82
2018,4,24,17,30,243.0,88.0,3.5,12.4,153.0,363.1,308.16
2018,4,24,17,45,178.5,74.0,3.45,12.25,116.0,284.88,240.82
2018,4,24,18,0,114.0,60.0,3.4,12.1,79.0,191.72,159.51
2018,4,24,18,15,67.0,41.5,3.3,12.0,51.5,127.53,100.85
2018,4,24,18,30,20.0,23.0,3.2,11.9,24.0,44.49,16.73
2018,4,24,18,45,17.5,14.0,3.1,11.75,14.0,25.0,0.0
2018,4,24,19,0,15.0,5.0,3.0,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.95,11.55,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,25,5,15,5.0,3.0,2.65,9.6,3.0,0.0,0.0
2018,4,25,5,30,10.0,6.0,2.7,9.7,6.0,4.72,0.0
2018,4,25,5,45,5.0,12.0,2.75,9.8,12.0,9.43,0.0
2018,4,25,6,0,0.0,18.0,2.8,9.9,18.0,13.69,6.16
2018,4,25,6,15,0.0,29.0,2.7,9.95,29.0,22.12,14.13
2018,4,25,6,30,0.0,40.0,2.6,10.0,40.0,30.56,22.03
2018,4,25,6,45,0.0,54.5,2.45,10.0,54.5,41.74,32.33
2018,4,25,7,0,0.0,69.0,2.3,10.0,69.0,52.55,42.17
2018,4,25,7,15,0.0,81.5,2.2,10.15,81.5,61.81,50.44
2018,4,25,7,30,0.0,94.0,2.1,10.3,94.0,71.01,58.51
2018,4,25,7,45,0.0,113.0,1.95,10.5,113.0,84.57,70.34
2018,4,25,8,0,0.0,132.0,1.8,10.7,132.0,97.97,81.86
2018,4,25,8,15,5.5,161.0,1.8,10.9,164.0,117.84,98.91
2018,4,25,8,30,11.0,190.0,1.8,11.1,196.0,137.31,115.37
2018,4,25,8,45,24.5,229.0,1.75,11.35,244.5,162.66,136.64
2018,4,25,9,0,38.0,268.0,1.7,11.6,293.0,175.35,146.85
2018,4,25,9,15,41.5,287.5,1.8,11.85,316.5,186.1,155.45
2018,4,25,9,30,45.0,307.0,1.9,12.1,340.0,196.52,163.75
2018,4,25,9,45,60.5,334.5,1.95,12.35,381.0,210.81,175.21
2018,4,25,10,0,76.0,362.0,2.0,12.6,422.0,231.21,181.44
2018,4,25,10,15,117.0,385.5,2.1,12.8,482.0,246.48,190.05
2018,4,25,10,30,158.0,409.0,2.2,13.0,542.0,282.01,215.56
2018,4,25,10,45,209.5,415.0,2.3,13.2,596.5,317.03,241.28
2018,4,25,11,0,261.0,421.0,2.4,13.4,651.0,348.63,265.5
2018,4,25,11,15,368.0,383.5,2.55,13.5,713.0,392.21,298.98
2018,4,25,11,30,475.0,346.0,2.7,13.6,775.0,441.46,338.27
2018,4,25,11,45,653.5,256.0,2.8,13.7,850.5,502.35,387.1
2018,4,25,12,0,832.0,166.0,2.9,13.8,926.0,577.63,447.87
2018,4,25,12,15,867.0,145.5,3.05,13.8,936.0,627.29,489.52
2018,4,25,12,30,902.0,125.0,3.2,13.8,946.0,682.58,534.72
2018,4,25,12,45,902.0,123.5,3.3,13.85,937.0,728.66,571.65
2018,4,25,13,0,902.0,122.0,3.4,13.9,928.0,772.46,606.26
2018,4,25,13,15,897.0,122.0,3.5,13.85,910.5,811.18,636.06
2018,4,25,13,30,892.0,122.0,3.6,13.8,893.0,846.91,662.64
2018,4,25,13,45,885.0,120.5,3.65,13.75,867.5,876.44,684.58
2018,4,25,14,0,878.0,119.0,3.7,13.7,842.0,902.5,704.17
2018,4,25,14,15,868.0,118.5,3.8,13.6,810.5,923.29,720.59
2018,4,25,14,30,858.0,118.0,3.9,13.5,779.0,940.4,734.63
2018,4,25,14,45,844.0,117.0,3.95,13.4,740.5,962.66,752.22
2018,4,25,15,0,830.0,116.0,4.0,13.3,702.0,968.28,758.2
2018,4,25,15,15,814.5,113.5,4.0,13.3,659.0,966.8,758.89
2018,4,25,15,30,799.0,111.0,4.0,13.3,616.0,961.44,757.04
2018,4,25,15,45,774.5,109.0,4.1,13.1,568.0,943.8,747.72
2018,4,25,16,0,750.0,107.0,4.2,12.9,520.0,929.53,740.91
2018,4,25,16,15,718.5,104.0,4.15,12.8,469.0,897.23,719.77
2018,4,25,16,30,687.0,101.0,4.1,12.7,418.0,861.91,696.25
2018,4,25,16,45,644.5,96.5,4.1,12.55,365.5,810.94,660.87
2018,4,25,17,0,602.0,92.0,4.1,12.4,313.0,757.79,622.87
2018,4,25,17,15,537.5,86.0,4.05,12.2,260.0,679.57,563.93
2018,4,25,17,30,473.0,80.0,4.0,12.0,207.0,600.52,502.01
2018,4,25,17,45,326.0,71.0,4.0,11.85,149.5,439.26,370.65
2018,4,25,18,0,179.0,62.0,4.0,11.7,92.0,271.67,227.64
2018,4,25,18,15,106.5,44.0,3.9,11.6,60.0,184.07,148.32
2018,4,25,18,30,34.0,26.0,3.8,11.5,28.0,75.46,36.79
2018,4,25,18,45,21.5,14.5,3.7,11.45,15.5,28.6,0.0
2018,4,25,19,0,9.0,3.0,3.6,11.4,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,3.5,11.35,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,5,15,6.5,3.5,3.1,9.9,3.5,0.0,0.0
2018,4,26,5,30,13.0,7.0,3.2,10.0,7.0,5.51,0.0
2018,4,26,5,45,6.5,13.0,3.3,10.1,13.0,10.22,0.09
2018,4,26,6,0,0.0,19.0,3.4,10.2,19.0,14.46,6.87
2018,4,26,6,15,0.0,30.5,3.35,10.25,30.5,23.27,15.16
2018,4,26,6,30,0.0,42.0,3.3,10.3,42.0,32.1,23.4
2018,4,26,6,45,0.0,56.0,3.3,10.4,56.0,42.9,33.32
2018,4,26,7,0,0.0,70.0,3.3,10.5,70.0,53.29,42.74
2018,4,26,7,15,0.0,74.0,3.3,10.65,74.0,56.6,45.63
2018,4,26,7,30,0.0,78.0,3.3,10.8,78.0,59.84,48.39
2018,4,26,7,45,0.0,84.0,3.3,10.9,84.0,64.45,52.33
2018,4,26,8,0,0.0,90.0,3.3,11.0,90.0,69.02,56.19
2018,4,26,8,15,1.0,122.0,3.3,11.2,122.5,91.81,76.07
2018,4,26,8,30,2.0,154.0,3.3,11.4,155.0,113.93,95.11
2018,4,26,8,45,5.5,182.0,3.35,11.6,185.5,132.96,111.24
2018,4,26,9,0,9.0,210.0,3.4,11.8,216.0,151.59,126.88
2018,4,26,9,15,12.0,229.5,3.45,12.0,238.0,164.6,137.58
2018,4,26,9,30,15.0,249.0,3.5,12.2,260.0,177.44,148.08
2018,4,26,9,45,17.5,266.5,3.55,12.35,280.0,188.86,157.36
2018,4,26,10,0,20.0,284.0,3.6,12.5,300.0,202.23,160.38
2018,4,26,10,15,35.5,322.5,3.7,12.65,352.0,217.03,170.9
2018,4,26,10,30,51.0,361.0,3.8,12.8,404.0,248.88,195.25
2018,4,26,10,45,66.0,388.0,3.9,12.9,445.0,277.26,217.11
2018,4,26,11,0,81.0,415.0,4.0,13.0,486.0,308.52,241.52
2018,4,26,11,15,135.5,428.5,4.1,13.1,550.0,341.96,267.05
2018,4,26,11,30,190.0,442.0,4.2,13.2,614.0,391.2,305.62
2018,4,26,11,45,311.0,405.5,4.3,13.25,689.0,442.99,346.53
2018,4,26,12,0,432.0,369.0,4.4,13.3,764.0,510.77,400.71
2018,4,26,12,15,599.0,286.0,4.45,13.35,833.0,582.76,459.0
2018,4,26,12,30,766.0,203.0,4.5,13.4,902.0,667.6,527.28
2018,4,26,12,45,689.0,242.0,4.55,13.4,865.5,691.63,546.53
2018,4,26,13,0,612.0,281.0,4.6,13.4,829.0,707.29,558.97
2018,4,26,13,15,544.0,309.5,4.65,13.45,790.0,713.84,564.24
2018,4,26,13,30,476.0,338.0,4.7,13.5,751.0,714.81,564.92
2018,4,26,13,45,562.0,286.5,4.75,13.5,760.5,769.94,609.67
2018,4,26,14,0,648.0,235.0,4.8,13.5,770.0,831.25,658.45
2018,4,26,14,15,765.0,172.5,4.8,13.5,780.5,904.5,714.55
2018,4,26,14,30,882.0,110.0,4.8,13.5,791.0,955.63,752.13
2018,4,26,14,45,850.0,117.0,4.8,13.5,747.0,969.27,762.97
2018,4,26,15,0,818.0,124.0,4.8,13.5,703.0,966.19,762.28
2018,4,26,15,15,674.5,161.5,4.8,13.5,619.5,889.89,708.73
2018,4,26,15,30,531.0,199.0,4.8,13.5,536.0,788.36,634.93
2018,4,26,15,45,517.0,184.5,4.8,13.35,492.0,766.94,621.85
2018,4,26,16,0,503.0,170.0,4.8,13.2,448.0,742.56,605.96
2018,4,26,16,15,621.0,130.0,4.8,13.1,440.5,830.55,675.16
2018,4,26,16,30,739.0,90.0,4.8,13.0,433.0,893.21,723.94
2018,4,26,16,45,703.0,85.5,4.8,12.9,380.5,855.21,697.52
2018,4,26,17,0,667.0,81.0,4.8,12.8,328.0,808.05,664.0
2018,4,26,17,15,543.0,82.5,4.8,12.65,263.0,680.99,567.21
2018,4,26,17,30,419.0,84.0,4.8,12.5,198.0,548.39,462.13
2018,4,26,17,45,265.0,73.0,4.8,12.35,139.5,385.43,326.6
2018,4,26,18,0,111.0,62.0,4.8,12.2,81.0,191.12,159.42
2018,4,26,18,15,79.0,44.0,4.7,12.05,55.0,141.33,113.39
2018,4,26,18,30,47.0,26.0,4.6,11.9,29.0,85.75,46.93
2018,4,26,18,45,33.5,15.5,4.5,11.8,16.5,38.99,0.0
2018,4,26,19,0,20.0,5.0,4.4,11.7,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,4.45,11.65,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,27,5,15,9.5,5.5,2.2,13.05,6.0,0.0,0.0
2018,4,27,5,30,19.0,11.0,2.2,13.3,12.0,8.65,0.0
2018,4,27,5,45,135.5,27.5,2.25,13.6,43.5,20.72,7.29
2018,4,27,6,0,252.0,44.0,2.3,13.9,75.0,33.15,22.78
2018,4,27,6,15,297.0,54.5,2.3,14.05,108.0,40.91,30.45
2018,4,27,6,30,342.0,65.0,2.3,14.2,141.0,48.56,37.64
2018,4,27,6,45,258.0,92.5,2.35,14.4,158.5,66.89,54.1
2018,4,27,7,0,174.0,120.0,2.4,14.6,176.0,84.88,70.0
2018,4,27,7,15,188.5,139.5,2.35,14.7,210.0,97.57,81.0
2018,4,27,7,30,203.0,159.0,2.3,14.8,244.0,106.63,88.65
2018,4,27,7,45,215.0,182.5,2.25,14.9,283.0,119.93,99.87
2018,4,27,8,0,227.0,206.0,2.2,15.0,322.0,132.68,110.45
2018,4,27,8,15,214.5,229.5,2.2,15.1,347.5,150.55,125.3
2018,4,27,8,30,202.0,253.0,2.2,15.2,373.0,162.7,135.13
2018,4,27,8,45,277.5,250.5,2.15,15.35,429.5,154.82,127.96
2018,4,27,9,0,353.0,248.0,2.1,15.5,486.0,154.49,127.27
2018,4,27,9,15,585.0,189.5,2.15,15.6,612.0,116.56,94.84
2018,4,27,9,30,817.0,131.0,2.2,15.7,738.0,96.75,77.82
2018,4,27,9,45,834.0,131.0,2.25,15.85,775.5,95.75,76.8
2018,4,27,10,0,851.0,131.0,2.3,16.0,813.0,132.57,80.59
2018,4,27,10,15,840.5,141.5,2.4,16.05,835.0,192.68,115.66
2018,4,27,10,30,830.0,152.0,2.5,16.1,857.0,251.91,161.53
2018,4,27,10,45,850.5,146.5,2.55,16.2,884.0,308.14,208.84
2018,4,27,11,0,871.0,141.0,2.6,16.3,911.0,369.26,261.91
2018,4,27,11,15,873.5,142.0,2.65,16.35,924.5,424.9,311.44
2018,4,27,11,30,876.0,143.0,2.7,16.4,938.0,480.04,359.75
2018,4,27,11,45,876.5,144.0,2.75,16.45,944.0,533.5,405.61
2018,4,27,12,0,877.0,145.0,2.8,16.5,950.0,585.85,449.36
2018,4,27,12,15,875.5,146.0,2.85,16.55,948.0,635.7,490.06
2018,4,27,12,30,874.0,147.0,2.9,16.6,946.0,683.81,528.43
2018,4,27,12,45,870.0,148.0,3.0,16.6,936.5,728.24,563.58
2018,4,27,13,0,866.0,149.0,3.1,16.6,927.0,770.27,596.36
2018,4,27,13,15,861.5,148.0,3.2,16.6,909.0,807.73,625.42
2018,4,27,13,30,857.0,147.0,3.3,16.6,891.0,854.23,659.15
2018,4,27,13,45,850.0,145.5,3.4,16.55,866.0,883.97,681.09
2018,4,27,14,0,843.0,144.0,3.5,16.5,841.0,910.21,700.82
2018,4,27,14,15,834.0,142.0,3.6,16.45,810.0,930.55,716.59
2018,4,27,14,30,825.0,140.0,3.7,16.4,779.0,947.15,729.96
2018,4,27,14,45,813.0,137.5,3.8,16.3,741.5,956.57,738.68
2018,4,27,15,0,801.0,135.0,3.9,16.2,704.0,962.1,744.93
2018,4,27,15,15,723.5,152.0,3.9,16.2,642.0,928.62,723.04
2018,4,27,15,30,646.0,169.0,3.9,16.2,580.0,882.14,692.04
2018,4,27,15,45,655.5,152.5,4.05,16.0,542.5,882.71,696.04
2018,4,27,16,0,665.0,136.0,4.2,15.8,505.0,879.64,697.18
2018,4,27,16,15,667.0,123.5,4.25,15.6,464.0,870.01,693.14
2018,4,27,16,30,669.0,111.0,4.3,15.4,423.0,856.99,686.72
2018,4,27,16,45,631.5,104.5,4.4,15.25,371.0,808.45,653.94
2018,4,27,17,0,594.0,98.0,4.5,15.1,319.0,757.64,618.54
2018,4,27,17,15,542.5,90.0,4.5,14.85,268.0,689.53,568.04
2018,4,27,17,30,491.0,82.0,4.5,14.6,217.0,620.33,514.58
2018,4,27,17,45,418.5,72.0,4.5,14.4,169.5,526.24,438.48
2018,4,27,18,0,346.0,62.0,4.5,14.2,122.0,441.45,366.48
2018,4,27,18,15,243.5,47.5,4.35,14.0,83.0,327.71,265.88
2018,4,27,18,30,141.0,33.0,4.2,13.8,44.0,212.73,131.07
2018,4,27,18,45,76.5,19.0,4.05,13.6,24.5,76.16,0.0
2018,4,27,19,0,12.0,5.0,3.9,13.4,5.0,0.0,0.0
2018,4,27,19,15,6.0,2.5,3.85,13.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,28,5,15,36.0,8.5,3.15,13.2,9.5,0.0,0.0
2018,4,28,5,30,72.0,17.0,3.3,13.4,19.0,13.38,0.0
2018,4,28,5,45,175.0,32.0,3.4,13.65,50.5,24.1,10.65
2018,4,28,6,0,278.0,47.0,3.5,13.9,82.0,35.41,24.82
2018,4,28,6,15,204.5,55.5,3.6,14.0,88.0,40.92,30.48
2018,4,28,6,30,131.0,64.0,3.7,14.1,94.0,46.88,36.17
2018,4,28,6,45,77.0,90.0,3.75,14.25,108.5,64.79,52.28
2018,4,28,7,0,23.0,116.0,3.8,14.4,123.0,82.11,67.63
2018,4,28,7,15,64.5,143.0,3.8,14.55,169.0,99.81,83.06
2018,4,28,7,30,106.0,170.0,3.8,14.7,215.0,114.26,95.42
2018,4,28,7,45,116.0,194.0,3.85,14.8,249.0,128.28,107.25
2018,4,28,8,0,126.0,218.0,3.9,14.9,283.0,141.85,118.55
2018,4,28,8,15,92.5,225.0,3.9,15.05,275.0,151.34,126.21
2018,4,28,8,30,59.0,232.0,3.9,15.2,267.0,155.49,129.28
2018,4,28,8,45,57.5,253.5,3.9,15.3,290.0,167.74,139.25
2018,4,28,9,0,56.0,275.0,3.9,15.4,313.0,179.62,148.84
2018,4,28,9,15,139.0,307.5,3.95,15.5,409.0,187.76,155.25
2018,4,28,9,30,222.0,340.0,4.0,15.6,505.0,204.83,169.12
2018,4,28,9,45,289.0,341.5,4.05,15.7,567.0,192.2,158.18
2018,4,28,10,0,356.0,343.0,4.1,15.8,629.0,215.92,160.07
2018,4,28,10,15,266.0,371.5,4.1,15.85,589.5,247.81,183.48
2018,4,28,10,30,176.0,400.0,4.1,15.9,550.0,283.09,214.44
2018,4,28,10,45,139.0,413.5,4.15,15.95,533.5,300.36,229.96
2018,4,28,11,0,102.0,427.0,4.2,16.0,517.0,323.0,249.52
2018,4,28,11,15,128.5,435.5,4.2,16.0,551.0,344.42,266.27
2018,4,28,11,30,155.0,444.0,4.2,16.0,585.0,378.46,293.07
2018,4,28,11,45,224.5,442.0,4.2,16.05,647.5,429.89,333.04
2018,4,28,12,0,294.0,440.0,4.2,16.1,710.0,487.33,377.84
2018,4,28,12,15,340.5,419.5,4.3,16.05,732.0,528.14,410.67
2018,4,28,12,30,387.0,399.0,4.4,16.0,754.0,571.58,445.61
2018,4,28,12,45,324.5,411.0,4.45,16.0,706.5,567.82,443.4
2018,4,28,13,0,262.0,423.0,4.5,16.0,659.0,558.09,436.31
2018,4,28,13,15,197.0,425.0,4.55,16.0,600.5,520.5,407.96
2018,4,28,13,30,132.0,427.0,4.6,16.0,542.0,486.56,381.68
2018,4,28,13,45,142.5,414.0,4.65,15.95,535.0,498.05,391.77
2018,4,28,14,0,153.0,401.0,4.7,15.9,528.0,509.08,401.42
2018,4,28,14,15,196.0,380.5,4.75,15.8,537.0,541.92,428.88
2018,4,28,14,30,239.0,360.0,4.8,15.7,546.0,575.4,456.86
2018,4,28,14,45,348.0,308.0,4.85,15.65,564.0,662.13,526.84
2018,4,28,15,0,457.0,256.0,4.9,15.6,582.0,751.53,597.9
2018,4,28,15,15,503.0,226.0,4.9,15.6,564.5,779.08,621.11
2018,4,28,15,30,549.0,196.0,4.9,15.6,547.0,803.74,642.68
2018,4,28,15,45,603.0,161.5,5.0,15.35,520.0,839.68,672.65
2018,4,28,16,0,657.0,127.0,5.1,15.1,493.0,861.25,691.72
2018,4,28,16,15,695.5,107.5,5.15,14.95,462.5,879.49,708.02
2018,4,28,16,30,734.0,88.0,5.2,14.8,432.0,886.51,716.11
2018,4,28,16,45,700.5,85.0,5.2,14.65,382.0,852.54,693.2
2018,4,28,17,0,667.0,82.0,5.2,14.5,332.0,809.86,663.21
2018,4,28,17,15,590.5,79.0,5.15,14.35,275.0,723.21,597.88
2018,4,28,17,30,514.0,76.0,5.1,14.2,218.0,636.05,529.81
2018,4,28,17,45,416.0,66.0,5.1,14.0,165.0,514.37,431.2
2018,4,28,18,0,318.0,56.0,5.1,13.8,112.0,406.12,339.67
2018,4,28,18,15,256.5,44.5,4.95,13.65,80.0,333.14,272.37
2018,4,28,18,30,195.0,33.0,4.8,13.5,48.0,259.37,169.82
2018,4,28,18,45,109.0,19.5,4.65,13.35,26.5,102.6,0.0
2018,4,28,19,0,23.0,6.0,4.5,13.2,5.0,0.0,0.0
2018,4,28,19,15,11.5,3.0,4.45,13.1,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,15,5.5,4.0,4.4,12.85,4.0,0.0,0.0
2018,4,29,5,30,11.0,8.0,4.6,13.0,8.0,6.29,0.0
2018,4,29,5,45,5.5,15.5,4.8,13.15,15.5,12.19,3.09
2018,4,29,6,0,0.0,23.0,5.0,13.3,23.0,17.52,9.52
2018,4,29,6,15,101.5,43.5,5.05,13.4,67.0,32.61,23.25
2018,4,29,6,30,203.0,64.0,5.1,13.5,111.0,47.6,36.92
2018,4,29,6,45,195.5,78.5,5.2,13.55,133.0,57.33,45.77
2018,4,29,7,0,188.0,93.0,5.3,13.6,155.0,66.67,54.12
2018,4,29,7,15,214.0,108.5,5.3,13.7,190.5,76.8,63.0
2018,4,29,7,30,240.0,124.0,5.3,13.8,226.0,86.65,71.5
2018,4,29,7,45,176.5,125.5,5.35,13.85,205.5,86.03,70.71
2018,4,29,8,0,113.0,127.0,5.4,13.9,185.0,90.66,74.51
2018,4,29,8,15,59.5,155.5,5.4,14.0,186.5,111.36,92.28
2018,4,29,8,30,6.0,184.0,5.4,14.1,188.0,133.66,111.24
2018,4,29,8,45,7.5,196.0,5.4,14.2,201.0,142.13,118.13
2018,4,29,9,0,9.0,208.0,5.4,14.3,214.0,150.5,124.94
2018,4,29,9,15,7.0,197.5,5.4,14.45,202.5,144.31,119.27
2018,4,29,9,30,5.0,187.0,5.4,14.6,191.0,137.76,113.36
2018,4,29,9,45,20.0,242.0,5.45,14.75,258.0,174.04,143.86
2018,4,29,10,0,35.0,297.0,5.5,14.9,325.0,197.03,154.67
2018,4,29,10,15,71.5,352.0,5.5,15.0,412.0,238.73,185.66
2018,4,29,10,30,108.0,407.0,5.5,15.1,499.0,286.13,221.22
2018,4,29,10,45,283.0,363.5,5.55,15.15,613.0,299.5,225.66
2018,4,29,11,0,458.0,320.0,5.6,15.2,727.0,348.45,261.41
2018,4,29,11,15,566.5,285.5,5.65,15.25,797.0,400.7,304.01
2018,4,29,11,30,675.0,251.0,5.7,15.3,867.0,467.61,359.18
2018,4,29,11,45,662.0,261.5,5.7,15.35,868.5,515.32,400.49
2018,4,29,12,0,649.0,272.0,5.7,15.4,870.0,561.32,439.42
2018,4,29,12,15,700.0,240.5,5.7,15.4,884.5,613.24,482.61
2018,4,29,12,30,751.0,209.0,5.7,15.4,899.0,666.52,526.42
2018,4,29,12,45,824.0,165.5,5.7,15.45,915.0,721.96,571.79
2018,4,29,13,0,897.0,122.0,5.7,15.5,931.0,774.0,614.42
2018,4,29,13,15,894.0,120.5,5.7,15.5,914.0,812.45,643.98
2018,4,29,13,30,891.0,119.0,5.7,15.5,897.0,847.99,670.56
2018,4,29,13,45,886.5,117.0,5.7,15.5,872.5,878.72,693.62
2018,4,29,14,0,882.0,115.0,5.7,15.5,848.0,906.13,714.32
2018,4,29,14,15,875.0,113.5,5.75,15.45,817.5,928.34,731.78
2018,4,29,14,30,868.0,112.0,5.8,15.4,787.0,946.98,746.84
2018,4,29,14,45,858.0,109.5,5.85,15.35,750.0,958.07,756.64
2018,4,29,15,0,848.0,107.0,5.9,15.3,713.0,965.4,763.94
2018,4,29,15,15,833.5,104.5,5.9,15.3,670.0,977.76,774.66
2018,4,29,15,30,819.0,102.0,5.9,15.3,627.0,973.24,773.28
2018,4,29,15,45,802.0,98.5,6.1,15.1,580.5,961.22,768.45
2018,4,29,16,0,785.0,95.0,6.3,14.9,534.0,945.57,760.94
2018,4,29,16,15,762.0,91.0,6.3,14.75,484.5,919.74,744.53
2018,4,29,16,30,739.0,87.0,6.3,14.6,435.0,890.67,725.53
2018,4,29,16,45,706.5,82.5,6.3,14.45,383.5,855.28,701.34
2018,4,29,17,0,674.0,78.0,6.3,14.3,332.0,811.45,669.98
2018,4,29,17,15,525.0,83.5,6.25,14.05,263.0,665.27,556.84
2018,4,29,17,30,376.0,89.0,6.2,13.8,194.0,514.24,435.48
2018,4,29,17,45,276.5,75.5,6.15,13.6,144.0,399.06,338.56
2018,4,29,18,0,177.0,62.0,6.1,13.4,94.0,266.7,224.3
2018,4,29,18,15,175.5,46.0,6.0,13.25,69.0,244.05,200.66
2018,4,29,18,30,174.0,30.0,5.9,13.1,44.0,237.04,161.94
2018,4,29,18,45,101.0,18.5,5.85,12.95,25.0,95.44,0.0
2018,4,29,19,0,28.0,7.0,5.8,12.8,6.0,0.0,0.0
2018,4,29,19,15,14.0,3.5,5.55,12.75,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,30,5,15,40.0,9.5,4.35,11.8,11.0,0.0,0.0
2018,4,30,5,30,80.0,19.0,4.5,12.0,22.0,14.95,0.0
2018,4,30,5,45,173.5,32.5,4.7,12.2,52.0,24.48,12.72
2018,4,30,6,0,267.0,46.0,4.9,12.4,82.0,34.68,24.52
2018,4,30,6,15,327.5,57.0,4.9,12.5,120.5,42.9,32.5
2018,4,30,6,30,388.0,68.0,4.9,12.6,159.0,51.05,40.15
2018,4,30,6,45,400.0,84.5,4.9,12.7,198.5,62.19,50.29
2018,4,30,7,0,412.0,101.0,4.9,12.8,238.0,72.87,59.83
2018,4,30,7,15,414.0,121.0,4.85,12.9,278.5,85.15,70.61
2018,4,30,7,30,416.0,141.0,4.8,13.0,319.0,96.81,80.69
2018,4,30,7,45,423.5,160.0,4.7,13.1,361.0,107.37,89.66
2018,4,30,8,0,431.0,179.0,4.6,13.2,403.0,117.36,98.04
2018,4,30,8,15,390.5,208.5,4.6,13.3,426.5,131.61,110.05
2018,4,30,8,30,350.0,238.0,4.6,13.4,450.0,151.08,126.45
2018,4,30,8,45,366.5,252.5,4.55,13.5,489.0,158.03,131.96
2018,4,30,9,0,383.0,267.0,4.5,13.6,528.0,164.64,137.19
2018,4,30,9,15,446.5,263.0,4.55,13.65,585.0,152.69,126.65
2018,4,30,9,30,510.0,259.0,4.6,13.7,642.0,149.92,124.01
2018,4,30,9,45,524.0,270.0,4.65,13.8,679.0,153.05,126.4
2018,4,30,10,0,538.0,281.0,4.7,13.9,716.0,190.07,134.56
2018,4,30,10,15,589.0,269.5,4.8,13.9,761.0,228.2,155.6
2018,4,30,10,30,640.0,258.0,4.9,13.9,806.0,274.58,190.09
2018,4,30,10,45,746.5,207.0,5.0,13.95,861.0,318.27,224.48
2018,4,30,11,0,853.0,156.0,5.1,14.0,916.0,375.66,272.82
2018,4,30,11,15,865.0,151.0,5.15,14.0,932.0,432.15,324.02
2018,4,30,11,30,877.0,146.0,5.2,14.0,948.0,487.27,373.56
2018,4,30,11,45,878.0,147.0,5.25,14.05,954.0,540.83,420.89
2018,4,30,12,0,879.0,148.0,5.3,14.1,960.0,593.35,466.22
2018,4,30,12,15,877.5,148.5,5.35,14.15,957.5,642.78,508.08
2018,4,30,12,30,876.0,149.0,5.4,14.2,955.0,690.46,547.62
2018,4,30,12,45,871.5,149.5,5.5,14.25,944.5,734.08,583.47
2018,4,30,13,0,867.0,150.0,5.6,14.3,934.0,775.23,616.85
2018,4,30,13,15,862.5,149.5,5.7,14.3,916.5,812.94,647.23
2018,4,30,13,30,858.0,149.0,5.8,14.3,899.0,860.04,682.96
2018,4,30,13,45,851.5,147.0,5.95,14.25,874.0,889.58,706.09
2018,4,30,14,0,845.0,145.0,6.1,14.2,849.0,915.64,726.89
2018,4,30,14,15,835.0,143.0,6.2,14.2,817.0,934.93,742.5
2018,4,30,14,30,825.0,141.0,6.3,14.2,785.0,950.42,755.53
2018,4,30,14,45,811.5,139.0,6.45,14.15,747.0,958.73,763.92
2018,4,30,15,0,798.0,137.0,6.6,14.1,709.0,963.12,769.65
2018,4,30,15,15,781.0,134.5,6.6,14.1,666.0,959.61,768.82
2018,4,30,15,30,764.0,132.0,6.6,14.1,623.0,960.46,771.42
2018,4,30,15,45,741.0,128.5,6.8,13.9,575.5,942.79,761.97
2018,4,30,16,0,718.0,125.0,7.0,13.7,528.0,921.58,749.83
2018,4,30,16,15,688.0,121.0,7.0,13.6,478.0,889.3,727.98
2018,4,30,16,30,658.0,117.0,7.0,13.5,428.0,853.95,703.54
2018,4,30,16,45,618.0,111.0,7.05,13.4,376.0,803.39,666.98
2018,4,30,17,0,578.0,105.0,7.1,13.3,324.0,750.54,627.71
2018,4,30,17,15,525.5,97.0,7.1,13.1,273.0,681.33,574.13
2018,4,30,17,30,473.0,89.0,7.1,12.9,222.0,606.67,514.19
2018,4,30,17,45,399.5,77.5,7.1,12.7,174.0,516.22,438.75
2018,4,30,18,0,326.0,66.0,7.1,12.5,126.0,428.57,362.66
2018,4,30,18,15,229.5,51.0,6.95,12.4,86.5,319.57,264.39
2018,4,30,18,30,133.0,36.0,6.8,12.3,47.0,200.4,140.93
2018,4,30,18,45,72.0,20.5,6.7,12.15,26.0,73.82,0.0
2018,4,30,19,0,11.0,5.0,6.6,12.0,5.0,0.0,0.0
2018,4,30,19,15,5.5,2.5,6.45,11.95,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,1,5,15,0.5,6.0,3.4,11.25,6.0,4.72,0.0
2018,5,1,5,30,1.0,12.0,3.5,11.4,12.0,9.44,0.0
2018,5,1,5,45,12.0,29.5,3.6,11.6,31.0,22.06,11.47
2018,5,1,6,0,23.0,47.0,3.7,11.8,50.0,34.59,24.6
2018,5,1,6,15,48.5,67.5,3.7,11.9,78.0,48.94,38.0
2018,5,1,6,30,74.0,88.0,3.7,12.0,106.0,62.54,50.55
2018,5,1,6,45,70.5,107.5,3.7,12.1,127.5,76.4,63.12
2018,5,1,7,0,67.0,127.0,3.7,12.2,149.0,89.38,74.66
2018,5,1,7,15,123.5,151.0,3.7,12.35,201.0,103.26,86.77
2018,5,1,7,30,180.0,175.0,3.7,12.5,253.0,118.53,99.91
2018,5,1,7,45,255.0,189.0,3.7,12.65,314.0,124.26,104.53
2018,5,1,8,0,330.0,203.0,3.7,12.8,375.0,133.2,111.88
2018,5,1,8,15,361.5,217.0,3.75,13.0,422.5,140.98,118.16
2018,5,1,8,30,393.0,231.0,3.8,13.2,470.0,148.49,124.16
2018,5,1,8,45,418.0,242.5,3.9,13.4,513.5,146.31,121.84
2018,5,1,9,0,443.0,254.0,4.0,13.6,557.0,150.49,125.01
2018,5,1,9,15,588.0,211.0,4.0,13.8,638.5,128.13,105.52
2018,5,1,9,30,733.0,168.0,4.0,14.0,720.0,105.58,85.94
2018,5,1,9,45,800.5,144.5,4.05,14.2,772.5,101.64,82.35
2018,5,1,10,0,868.0,121.0,4.1,14.4,825.0,146.51,88.61
2018,5,1,10,15,875.0,123.0,4.1,14.5,853.5,203.31,122.89
2018,5,1,10,30,882.0,125.0,4.1,14.6,882.0,260.9,168.33
2018,5,1,10,45,886.5,126.5,4.1,14.75,903.0,318.14,218.33
2018,5,1,11,0,891.0,128.0,4.1,14.9,924.0,375.47,269.94
2018,5,1,11,15,893.5,129.0,4.15,14.95,937.5,431.63,320.77
2018,5,1,11,30,896.0,130.0,4.2,15.0,951.0,487.25,370.3
2018,5,1,11,45,896.0,131.5,4.2,15.1,957.0,541.23,417.17
2018,5,1,12,0,896.0,133.0,4.2,15.2,963.0,594.03,461.81
2018,5,1,12,15,898.5,131.5,4.3,15.2,962.0,644.82,504.33
2018,5,1,12,30,901.0,130.0,4.4,15.2,961.0,694.07,544.76
2018,5,1,12,45,903.5,126.5,4.5,15.25,952.5,739.99,581.89
2018,5,1,13,0,906.0,123.0,4.6,15.3,944.0,783.72,616.79
2018,5,1,13,15,901.5,122.5,4.75,15.25,926.0,822.11,646.66
2018,5,1,13,30,897.0,122.0,4.9,15.2,908.0,857.52,673.73
2018,5,1,13,45,890.5,121.0,5.05,15.15,883.0,887.63,697.09
2018,5,1,14,0,884.0,120.0,5.2,15.1,858.0,914.35,718.17
2018,5,1,14,15,812.5,147.0,5.35,15.0,806.0,919.0,723.63
2018,5,1,14,30,741.0,174.0,5.5,14.9,754.0,913.57,722.05
2018,5,1,14,45,664.0,194.5,5.6,14.75,695.5,883.19,702.15
2018,5,1,15,0,587.0,215.0,5.7,14.6,637.0,845.78,676.03
2018,5,1,15,15,629.5,185.0,5.7,14.6,613.0,872.33,698.5
2018,5,1,15,30,672.0,155.0,5.7,14.6,589.0,894.68,716.73
2018,5,1,15,45,576.0,169.5,5.9,14.3,522.0,821.71,665.72
2018,5,1,16,0,480.0,184.0,6.1,14.0,455.0,736.45,603.23
2018,5,1,16,15,451.0,172.0,6.1,13.8,408.0,697.26,575.32
2018,5,1,16,30,422.0,160.0,6.1,13.6,361.0,655.97,545.09
2018,5,1,16,45,445.5,137.0,6.1,13.4,327.0,651.96,545.31
2018,5,1,17,0,469.0,114.0,6.1,13.2,293.0,644.35,541.1
2018,5,1,17,15,406.5,103.5,6.05,13.0,242.0,566.32,479.32
2018,5,1,17,30,344.0,93.0,6.0,12.8,191.0,489.04,416.19
2018,5,1,17,45,292.0,78.0,5.95,12.6,149.0,416.66,354.74
2018,5,1,18,0,240.0,63.0,5.9,12.4,107.0,345.86,292.36
2018,5,1,18,15,172.0,47.5,5.8,12.25,74.0,242.21,200.47
2018,5,1,18,30,104.0,32.0,5.7,12.1,41.0,164.67,118.01
2018,5,1,18,45,55.0,18.5,5.65,12.0,23.0,58.64,0.0
2018,5,1,19,0,6.0,5.0,5.6,11.9,5.0,0.0,0.0
2018,5,1,19,15,3.0,2.5,5.55,11.9,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,4.0,2.55,11.6,4.0,3.15,0.0
2018,5,2,5,30,0.0,8.0,2.7,11.7,8.0,6.29,0.0
2018,5,2,5,45,0.0,18.5,2.85,11.8,18.5,14.09,5.55
2018,5,2,6,0,0.0,29.0,3.0,11.9,29.0,22.14,13.77
2018,5,2,6,15,0.0,45.0,3.0,12.0,45.0,34.27,24.99
2018,5,2,6,30,0.0,61.0,3.0,12.1,61.0,46.01,35.78
2018,5,2,6,45,8.5,86.5,3.0,12.2,89.5,64.05,52.08
2018,5,2,7,0,17.0,112.0,3.0,12.3,118.0,81.78,67.87
2018,5,2,7,15,24.0,136.5,2.95,12.5,146.0,95.91,80.19
2018,5,2,7,30,31.0,161.0,2.9,12.7,174.0,111.39,93.5
2018,5,2,7,45,47.5,184.0,2.85,12.85,207.5,125.9,105.79
2018,5,2,8,0,64.0,207.0,2.8,13.0,241.0,140.12,117.68
2018,5,2,8,15,57.0,226.0,2.75,13.2,258.5,151.4,126.88
2018,5,2,8,30,50.0,245.0,2.7,13.4,276.0,162.36,135.74
2018,5,2,8,45,43.0,253.0,2.65,13.6,281.0,167.35,139.47
2018,5,2,9,0,36.0,261.0,2.6,13.8,286.0,172.09,142.98
2018,5,2,9,15,38.0,283.0,2.6,14.0,310.5,184.09,152.62
2018,5,2,9,30,40.0,305.0,2.6,14.2,335.0,195.7,161.88
2018,5,2,9,45,41.0,320.0,2.55,14.4,352.0,203.49,167.89
2018,5,2,10,0,42.0,335.0,2.5,14.6,369.0,218.3,170.5
2018,5,2,10,15,76.5,360.5,2.55,14.7,425.5,245.09,189.33
2018,5,2,10,30,111.0,386.0,2.6,14.8,482.0,265.05,203.15
2018,5,2,10,45,130.5,407.0,2.6,14.95,522.0,296.64,227.33
2018,5,2,11,0,150.0,428.0,2.6,15.1,562.0,331.53,254.39
2018,5,2,11,15,185.5,438.5,2.65,15.15,607.0,369.65,283.95
2018,5,2,11,30,221.0,449.0,2.7,15.2,652.0,412.26,317.2
2018,5,2,11,45,253.5,446.0,2.8,15.3,680.0,445.14,343.34
2018,5,2,12,0,286.0,443.0,2.9,15.4,708.0,487.23,376.44
2018,5,2,12,15,244.0,451.0,2.95,15.4,677.0,495.41,383.6
2018,5,2,12,30,202.0,459.0,3.0,15.4,646.0,495.42,384.3
2018,5,2,12,45,185.0,454.0,3.05,15.4,624.0,499.9,388.4
2018,5,2,13,0,168.0,449.0,3.1,15.4,602.0,501.95,390.51
2018,5,2,13,15,134.0,435.0,3.15,15.35,555.5,480.74,374.83
2018,5,2,13,30,100.0,421.0,3.2,15.3,509.0,440.75,344.86
2018,5,2,13,45,100.5,408.5,3.25,15.25,495.0,440.64,345.77
2018,5,2,14,0,101.0,396.0,3.3,15.2,481.0,439.78,345.97
2018,5,2,14,15,90.0,374.0,3.3,15.1,447.5,418.3,330.15
2018,5,2,14,30,79.0,352.0,3.3,15.0,414.0,395.05,312.92
2018,5,2,14,45,61.5,324.5,3.3,14.95,371.5,358.23,284.73
2018,5,2,15,0,44.0,297.0,3.3,14.9,329.0,319.5,254.72
2018,5,2,15,15,47.0,281.5,3.3,14.9,313.5,312.6,250.25
2018,5,2,15,30,50.0,266.0,3.3,14.9,298.0,305.39,245.46
2018,5,2,15,45,109.0,249.5,3.3,14.65,313.0,377.68,306.05
2018,5,2,16,0,168.0,233.0,3.3,14.4,328.0,425.89,347.33
2018,5,2,16,15,312.5,189.5,3.3,14.25,346.0,551.08,450.97
2018,5,2,16,30,457.0,146.0,3.3,14.1,364.0,674.25,550.3
2018,5,2,16,45,572.5,112.0,3.3,13.95,353.0,759.25,615.81
2018,5,2,17,0,688.0,78.0,3.3,13.8,342.0,825.78,666.74
2018,5,2,17,15,641.5,72.5,3.2,13.6,290.0,764.68,621.77
2018,5,2,17,30,595.0,67.0,3.1,13.4,238.0,702.6,575.21
2018,5,2,17,45,525.5,60.0,3.05,13.2,188.5,616.52,507.86
2018,5,2,18,0,456.0,53.0,3.0,13.0,139.0,531.49,437.89
2018,5,2,18,15,347.5,43.5,2.85,12.85,97.0,411.15,335.4
2018,5,2,18,30,239.0,34.0,2.7,12.7,55.0,301.52,221.55
2018,5,2,18,45,134.5,20.0,2.6,12.55,30.5,123.59,0.0
2018,5,2,19,0,30.0,6.0,2.5,12.4,6.0,4.72,0.0
2018,5,2,19,15,15.0,3.0,2.4,12.4,3.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.8,1.5,1.18,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.8,3.0,2.27,0.0
2018,5,3,5,45,0.0,6.0,3.2,11.85,6.0,4.54,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.9,9.0,6.82,0.34
2018,5,3,6,15,0.0,13.0,3.15,11.9,13.0,9.86,3.19
2018,5,3,6,30,0.0,17.0,3.1,11.9,17.0,12.91,6.03
2018,5,3,6,45,0.0,22.5,3.05,11.9,22.5,17.12,9.88
2018,5,3,7,0,0.0,28.0,3.0,11.9,28.0,21.34,13.69
2018,5,3,7,15,0.0,31.5,3.0,11.95,31.5,24.03,16.08
2018,5,3,7,30,0.0,35.0,3.0,12.0,35.0,26.74,18.45
2018,5,3,7,45,0.0,42.5,3.0,12.1,42.5,32.52,23.55
