Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,7,15,0.0,90.0,3.35,13.9,90.0,68.29,55.27
2018,5,13,7,30,0.0,101.0,3.3,14.0,101.0,76.4,62.22
2018,5,13,7,45,0.0,116.0,3.25,14.15,116.0,87.22,71.44
2018,5,13,8,0,0.0,131.0,3.2,14.3,131.0,97.94,80.47
2018,5,13,8,15,0.0,137.0,3.15,14.5,137.0,102.48,84.06
2018,5,13,8,30,0.0,143.0,3.1,14.7,143.0,106.96,87.6
2018,5,13,8,45,1.0,157.0,3.1,14.85,157.5,116.85,95.77
2018,5,13,9,0,2.0,171.0,3.1,15.0,172.0,126.65,103.81
2018,5,13,9,15,4.0,181.0,3.1,15.15,184.0,133.72,109.5
2018,5,13,9,30,6.0,191.0,3.1,15.3,196.0,140.72,115.11
2018,5,13,9,45,13.5,236.0,3.15,15.45,247.5,170.99,133.92
2018,5,13,10,0,21.0,281.0,3.2,15.6,299.0,203.02,158.48
2018,5,13,10,15,31.5,319.0,3.25,15.7,346.5,218.11,169.43
2018,5,13,10,30,42.0,357.0,3.3,15.8,394.0,248.9,193.01
2018,5,13,10,45,34.0,342.5,3.35,15.85,373.0,245.69,190.81
2018,5,13,11,0,26.0,328.0,3.4,15.9,352.0,240.53,187.12
2018,5,13,11,15,30.5,340.5,3.45,15.95,369.0,256.46,199.63
2018,5,13,11,30,35.0,353.0,3.5,16.0,386.0,273.43,212.93
2018,5,13,11,45,50.0,370.0,3.55,16.0,417.0,299.92,233.68
2018,5,13,12,0,65.0,387.0,3.6,16.0,448.0,328.75,256.27
2018,5,13,12,15,73.5,402.5,3.6,16.0,471.5,354.75,276.61
2018,5,13,12,30,82.0,418.0,3.6,16.0,495.0,382.25,298.04
2018,5,13,12,45,91.5,421.5,3.65,15.95,506.5,402.28,313.93
2018,5,13,13,0,101.0,425.0,3.7,15.9,518.0,423.13,330.5
2018,5,13,13,15,143.0,407.0,3.7,15.85,536.5,464.7,363.58
2018,5,13,13,30,185.0,389.0,3.7,15.8,555.0,497.78,390.29
2018,5,13,13,45,219.5,340.5,3.7,15.75,532.0,513.78,404.29
2018,5,13,14,0,254.0,292.0,3.7,15.7,509.0,514.09,406.92
2018,5,13,14,15,256.5,290.0,3.7,15.6,502.5,528.97,419.23
2018,5,13,14,30,259.0,288.0,3.7,15.5,496.0,542.9,430.81
2018,5,13,14,45,239.0,292.0,3.7,15.45,477.0,540.29,429.14
2018,5,13,15,0,219.0,296.0,3.7,15.4,458.0,536.3,426.51
2018,5,13,15,15,236.5,280.5,3.7,15.4,446.5,547.43,436.78
2018,5,13,15,30,254.0,265.0,3.7,15.4,435.0,557.39,446.22
2018,5,13,15,45,285.0,246.5,3.75,15.15,424.5,576.35,463.63
2018,5,13,16,0,316.0,228.0,3.8,14.9,414.0,593.75,479.96
2018,5,13,16,15,280.5,215.5,3.75,14.75,370.0,548.69,446.2
2018,5,13,16,30,245.0,203.0,3.7,14.6,326.0,502.64,411.39
2018,5,13,16,45,259.0,178.0,3.7,14.5,295.5,489.54,403.72
2018,5,13,17,0,273.0,153.0,3.7,14.4,265.0,474.05,393.79
2018,5,13,17,15,314.5,127.0,3.65,14.2,238.5,481.45,402.56
2018,5,13,17,30,356.0,101.0,3.6,14.0,212.0,509.38,426.39
2018,5,13,17,45,376.5,83.5,3.55,13.85,182.0,500.65,419.06
2018,5,13,18,0,397.0,66.0,3.5,13.7,152.0,488.85,407.42
2018,5,13,18,15,313.0,54.5,3.45,13.6,111.0,392.06,325.01
2018,5,13,18,30,229.0,43.0,3.4,13.5,70.0,301.0,242.17
2018,5,13,18,45,140.5,28.5,3.3,13.4,42.5,195.41,104.11
2018,5,13,19,0,52.0,14.0,3.2,13.3,15.0,51.03,0.0
2018,5,13,19,15,26.0,7.0,3.2,13.25,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,11.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,11.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.25,12.0,2.5,1.97,0.0
2018,5,14,5,30,0.0,4.0,2.2,12.1,4.0,3.02,0.0
2018,5,14,5,45,0.0,7.0,2.15,12.15,7.0,5.3,0.0
2018,5,14,6,0,0.0,10.0,2.1,12.2,10.0,7.58,1.1
2018,5,14,6,15,0.0,15.5,2.05,12.3,15.5,11.77,4.96
2018,5,14,6,30,0.0,21.0,2.0,12.4,21.0,15.97,8.81
2018,5,14,6,45,0.0,38.0,1.95,12.55,38.0,29.0,20.59
2018,5,14,7,0,0.0,55.0,1.9,12.7,55.0,42.1,32.31
2018,5,14,7,15,0.0,63.0,1.9,12.85,63.0,48.29,37.71
2018,5,14,7,30,0.0,71.0,1.9,13.0,71.0,54.5,43.07
2018,5,14,7,45,0.0,76.0,1.95,13.1,76.0,58.39,46.34
2018,5,14,8,0,0.0,81.0,2.0,13.2,81.0,62.3,49.59
2018,5,14,8,15,0.0,104.0,2.15,13.4,104.0,79.51,64.42
2018,5,14,8,30,0.0,127.0,2.3,13.6,127.0,95.95,78.42
2018,5,14,8,45,0.5,145.0,2.4,13.75,145.5,108.68,89.11
2018,5,14,9,0,1.0,163.0,2.5,13.9,164.0,121.25,99.58
2018,5,14,9,15,4.5,185.5,2.65,14.05,189.0,136.74,112.47
2018,5,14,9,30,8.0,208.0,2.8,14.2,214.0,151.97,125.06
2018,5,14,9,45,10.0,227.5,2.95,14.35,235.5,165.44,129.98
2018,5,14,10,0,12.0,247.0,3.1,14.5,257.0,180.43,141.4
2018,5,14,10,15,12.5,254.0,3.2,14.55,264.5,187.42,146.66
2018,5,14,10,30,13.0,261.0,3.3,14.6,272.0,194.52,152.15
2018,5,14,10,45,13.5,268.5,3.4,14.7,280.5,202.08,158.04
2018,5,14,11,0,14.0,276.0,3.5,14.8,289.0,209.8,164.09
2018,5,14,11,15,20.0,302.0,3.55,14.85,320.5,232.93,182.26
2018,5,14,11,30,26.0,328.0,3.6,14.9,352.0,252.3,197.45
2018,5,14,11,45,106.5,381.5,3.65,14.95,482.0,335.25,262.13
2018,5,14,12,0,187.0,435.0,3.7,15.0,612.0,431.77,336.72
2018,5,14,12,15,271.0,430.0,3.75,15.0,686.0,499.8,389.62
2018,5,14,12,30,355.0,425.0,3.8,15.0,760.0,577.09,449.37
2018,5,14,12,45,355.5,419.0,3.85,15.05,751.5,601.29,468.36
2018,5,14,13,0,356.0,413.0,3.9,15.1,743.0,624.1,486.41
2018,5,14,13,15,336.0,413.0,3.95,15.05,720.0,634.31,494.77
2018,5,14,13,30,316.0,413.0,4.0,15.0,697.0,641.74,501.01
2018,5,14,13,45,341.0,389.0,4.05,14.95,688.0,663.52,519.13
2018,5,14,14,0,366.0,365.0,4.1,14.9,679.0,684.21,536.45
2018,5,14,14,15,316.0,362.0,4.15,14.8,626.0,654.74,514.89
2018,5,14,14,30,266.0,359.0,4.2,14.7,573.0,621.27,490.33
2018,5,14,14,45,211.0,353.0,4.2,14.65,518.0,553.75,439.72
2018,5,14,15,0,156.0,347.0,4.2,14.6,463.0,504.78,402.12
2018,5,14,15,15,172.5,325.0,4.2,14.6,446.5,507.7,406.4
2018,5,14,15,30,189.0,303.0,4.2,14.6,430.0,509.56,409.75
2018,5,14,15,45,209.5,278.0,4.25,14.4,409.5,510.78,413.34
2018,5,14,16,0,230.0,253.0,4.3,14.2,389.0,510.47,415.86
2018,5,14,16,15,247.5,227.0,4.3,14.05,361.5,528.91,432.38
2018,5,14,16,30,265.0,201.0,4.3,13.9,334.0,520.16,428.13
2018,5,14,16,45,282.0,176.0,4.3,13.8,304.0,509.81,422.56
2018,5,14,17,0,299.0,151.0,4.3,13.7,274.0,496.91,414.79
2018,5,14,17,15,287.0,131.0,4.25,13.55,236.0,459.88,386.36
2018,5,14,17,30,275.0,111.0,4.2,13.4,198.0,421.51,356.08
2018,5,14,17,45,237.0,94.0,4.2,13.2,159.0,362.28,306.9
2018,5,14,18,0,199.0,77.0,4.2,13.0,120.0,303.85,256.76
2018,5,14,18,15,150.0,60.0,4.15,12.9,87.5,236.96,197.57
2018,5,14,18,30,101.0,43.0,4.1,12.8,55.0,172.31,138.23
2018,5,14,18,45,65.0,28.0,4.05,12.7,34.5,117.72,65.99
2018,5,14,19,0,29.0,13.0,4.0,12.6,14.0,32.55,0.0
2018,5,14,19,15,14.5,6.5,3.95,12.6,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.35,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.4,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.0,2.55,12.55,4.0,3.15,0.0
2018,5,15,5,30,0.0,7.0,2.6,12.7,7.0,5.3,0.0
2018,5,15,5,45,0.0,12.5,2.6,12.9,12.5,9.48,2.58
2018,5,15,6,0,0.0,18.0,2.6,13.1,18.0,13.68,6.51
2018,5,15,6,15,0.0,29.0,2.55,13.2,29.0,22.09,14.19
2018,5,15,6,30,0.0,40.0,2.5,13.3,40.0,30.54,21.87
2018,5,15,6,45,0.5,68.0,2.4,13.4,68.0,51.96,41.07
2018,5,15,7,0,1.0,96.0,2.3,13.5,96.0,71.84,58.66
2018,5,15,7,15,10.0,129.0,2.3,13.6,133.5,94.6,78.53
2018,5,15,7,30,19.0,162.0,2.3,13.7,171.0,116.76,97.58
2018,5,15,7,45,19.0,175.5,2.3,13.8,185.5,126.43,105.56
2018,5,15,8,0,19.0,189.0,2.3,13.9,200.0,136.0,113.4
2018,5,15,8,15,15.0,198.0,2.35,14.0,207.0,142.6,118.63
2018,5,15,8,30,11.0,207.0,2.4,14.1,214.0,149.07,123.75
2018,5,15,8,45,16.5,232.5,2.45,14.25,244.0,165.89,137.6
2018,5,15,9,0,22.0,258.0,2.5,14.4,274.0,182.45,151.09
2018,5,15,9,15,45.0,300.0,2.6,14.5,334.5,193.27,159.74
2018,5,15,9,30,68.0,342.0,2.7,14.6,395.0,214.82,177.3
2018,5,15,9,45,94.0,370.0,2.8,14.75,447.0,232.64,181.86
2018,5,15,10,0,120.0,398.0,2.9,14.9,499.0,246.25,188.94
2018,5,15,10,15,198.0,404.5,3.0,14.95,577.0,278.47,209.8
2018,5,15,10,30,276.0,411.0,3.1,15.0,655.0,306.28,228.57
2018,5,15,10,45,437.0,346.5,3.2,15.1,743.0,333.31,245.98
2018,5,15,11,0,598.0,282.0,3.3,15.2,831.0,380.85,282.3
2018,5,15,11,15,704.5,226.5,3.4,15.25,882.0,432.08,324.78
2018,5,15,11,30,811.0,171.0,3.5,15.3,933.0,492.03,374.75
2018,5,15,11,45,848.5,149.5,3.6,15.35,950.5,542.88,418.27
2018,5,15,12,0,886.0,128.0,3.7,15.4,968.0,598.48,464.64
2018,5,15,12,15,886.5,127.5,3.8,15.4,966.5,647.09,504.77
2018,5,15,12,30,887.0,127.0,3.9,15.4,965.0,694.11,542.85
2018,5,15,12,45,888.0,125.0,4.0,15.4,956.5,738.51,578.28
2018,5,15,13,0,889.0,123.0,4.1,15.4,948.0,780.78,611.56
2018,5,15,13,15,886.5,121.5,4.2,15.4,931.5,818.32,639.49
2018,5,15,13,30,884.0,120.0,4.3,15.4,915.0,853.05,665.28
2018,5,15,13,45,880.5,118.0,4.35,15.35,892.0,883.49,687.95
2018,5,15,14,0,877.0,116.0,4.4,15.3,869.0,910.74,708.46
2018,5,15,14,15,871.0,114.0,4.45,15.25,839.0,932.39,725.13
2018,5,15,14,30,865.0,112.0,4.5,15.2,809.0,950.56,739.53
2018,5,15,14,45,858.0,108.5,4.5,15.1,773.5,962.67,749.56
2018,5,15,15,0,851.0,105.0,4.5,15.0,738.0,971.13,757.23
2018,5,15,15,15,838.0,103.0,4.5,15.0,696.5,971.62,759.19
2018,5,15,15,30,825.0,101.0,4.5,15.0,655.0,981.93,768.35
2018,5,15,15,45,812.5,97.0,4.5,14.85,610.5,973.4,764.7
2018,5,15,16,0,800.0,93.0,4.5,14.7,566.0,961.32,758.76
2018,5,15,16,15,781.5,89.0,4.45,14.65,518.0,939.69,745.31
2018,5,15,16,30,763.0,85.0,4.4,14.6,470.0,914.87,729.56
2018,5,15,16,45,738.5,80.0,4.35,14.5,420.0,879.73,706.21
2018,5,15,17,0,714.0,75.0,4.3,14.4,370.0,841.98,680.51
2018,5,15,17,15,676.0,70.0,4.25,14.3,319.0,795.02,647.16
2018,5,15,17,30,638.0,65.0,4.2,14.2,268.0,741.09,607.29
2018,5,15,17,45,585.0,59.0,4.15,14.1,219.0,670.85,553.04
2018,5,15,18,0,532.0,53.0,4.1,14.0,170.0,601.06,496.47
2018,5,15,18,15,446.0,45.5,4.0,13.9,126.0,501.16,412.74
2018,5,15,18,30,360.0,38.0,3.9,13.8,82.0,404.77,326.49
2018,5,15,18,45,239.5,27.0,3.75,13.7,51.0,273.79,169.38
2018,5,15,19,0,119.0,16.0,3.6,13.6,20.0,104.24,0.0
2018,5,15,19,15,59.5,8.0,3.5,13.5,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,19.0,4.0,3.05,12.75,3.5,0.0,0.0
2018,5,16,5,0,38.0,8.0,3.0,12.8,7.0,0.0,0.0
2018,5,16,5,15,141.0,20.0,3.1,13.05,29.5,15.74,0.0
2018,5,16,5,30,244.0,32.0,3.2,13.3,52.0,24.37,12.45
2018,5,16,5,45,349.5,41.0,3.3,13.55,92.0,33.57,23.4
2018,5,16,6,0,455.0,50.0,3.4,13.8,132.0,40.84,30.49
2018,5,16,6,15,525.0,57.0,3.4,13.9,180.5,46.34,35.74
2018,5,16,6,30,595.0,64.0,3.4,14.0,229.0,51.89,40.85
2018,5,16,6,45,643.5,68.0,3.4,14.1,280.0,55.0,43.64
2018,5,16,7,0,692.0,72.0,3.4,14.2,331.0,62.98,50.64
2018,5,16,7,15,725.0,76.0,3.35,14.3,383.0,66.11,53.24
2018,5,16,7,30,758.0,80.0,3.3,14.4,435.0,69.2,55.76
2018,5,16,7,45,782.5,83.0,3.3,14.55,485.5,71.37,57.42
2018,5,16,8,0,807.0,86.0,3.3,14.7,536.0,73.48,59.03
2018,5,16,8,15,825.5,89.0,3.3,14.85,584.0,75.38,60.45
2018,5,16,8,30,844.0,92.0,3.3,15.0,632.0,86.08,69.49
2018,5,16,8,45,843.5,100.0,3.3,15.15,671.5,90.64,73.17
2018,5,16,9,0,843.0,108.0,3.3,15.3,711.0,94.77,76.48
2018,5,16,9,15,793.5,137.0,3.35,15.4,729.5,99.11,79.98
2018,5,16,9,30,744.0,166.0,3.4,15.5,748.0,102.7,82.83
2018,5,16,9,45,756.5,170.5,3.4,15.65,784.0,128.48,88.53
2018,5,16,10,0,769.0,175.0,3.4,15.8,820.0,180.78,112.26
2018,5,16,10,15,832.0,148.5,3.5,15.85,867.0,225.68,140.58
2018,5,16,10,30,895.0,122.0,3.6,15.9,914.0,283.95,186.39
2018,5,16,10,45,901.0,122.0,3.65,16.0,934.5,340.18,236.11
2018,5,16,11,0,907.0,122.0,3.7,16.1,955.0,396.6,286.76
2018,5,16,11,15,910.5,122.0,3.7,16.1,968.5,452.02,336.31
2018,5,16,11,30,914.0,122.0,3.7,16.1,982.0,506.96,384.46
2018,5,16,11,45,916.5,121.5,3.65,16.15,988.0,560.4,430.05
2018,5,16,12,0,919.0,121.0,3.6,16.2,994.0,612.85,473.56
2018,5,16,12,15,916.0,122.5,3.6,16.25,991.0,662.13,513.62
2018,5,16,12,30,913.0,124.0,3.6,16.3,988.0,709.54,551.26
2018,5,16,12,45,905.5,127.0,3.6,16.3,976.5,752.81,585.06
2018,5,16,13,0,898.0,130.0,3.6,16.3,965.0,793.46,616.26
2018,5,16,13,15,895.0,128.5,3.65,16.3,948.0,831.17,643.91
2018,5,16,13,30,892.0,127.0,3.7,16.3,931.0,866.01,669.11
2018,5,16,13,45,889.0,124.5,3.8,16.25,907.5,896.92,691.98
2018,5,16,14,0,886.0,122.0,3.9,16.2,884.0,924.62,712.69
2018,5,16,14,15,880.0,119.0,3.95,16.15,853.0,945.73,728.64
2018,5,16,14,30,874.0,116.0,4.0,16.1,822.0,963.25,742.29
2018,5,16,14,45,866.5,113.0,4.0,16.05,786.0,975.71,752.29
2018,5,16,15,0,859.0,110.0,4.0,16.0,750.0,984.51,759.95
2018,5,16,15,15,845.5,108.0,4.0,16.0,708.0,984.75,761.72
2018,5,16,15,30,832.0,106.0,4.0,16.0,666.0,995.05,770.77
2018,5,16,15,45,817.0,102.0,4.05,15.8,620.0,984.12,765.96
2018,5,16,16,0,802.0,98.0,4.1,15.6,574.0,969.58,758.86
2018,5,16,16,15,781.5,94.0,4.1,15.45,525.0,945.97,744.89
2018,5,16,16,30,761.0,90.0,4.1,15.3,476.0,919.14,728.57
2018,5,16,16,45,733.5,85.5,4.1,15.2,425.0,881.64,704.09
2018,5,16,17,0,706.0,81.0,4.1,15.1,374.0,848.34,682.24
2018,5,16,17,15,664.5,76.5,4.1,14.9,322.5,793.09,643.46
2018,5,16,17,30,623.0,72.0,4.1,14.7,271.0,736.62,602.4
2018,5,16,17,45,565.5,65.5,4.1,14.55,221.5,661.63,544.93
2018,5,16,18,0,508.0,59.0,4.1,14.4,172.0,587.09,485.03
2018,5,16,18,15,420.5,50.0,4.0,14.2,127.5,484.09,399.17
2018,5,16,18,30,333.0,41.0,3.9,14.0,83.0,384.6,311.25
2018,5,16,18,45,218.5,29.0,3.85,13.85,51.5,262.63,170.0
2018,5,16,19,0,104.0,17.0,3.8,13.7,20.0,93.51,0.0
2018,5,16,19,15,52.0,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,3.2,13.1,6.0,4.72,0.0
2018,5,17,5,15,111.0,19.5,3.3,13.25,28.0,15.34,0.0
2018,5,17,5,30,195.0,33.0,3.4,13.4,50.0,24.92,13.26
2018,5,17,5,45,292.0,44.5,3.55,13.6,88.5,33.76,23.62
2018,5,17,6,0,389.0,56.0,3.7,13.8,127.0,45.16,34.32
2018,5,17,6,15,272.5,53.0,3.75,13.85,110.5,39.66,29.82
2018,5,17,6,30,156.0,50.0,3.8,13.9,94.0,36.15,26.82
2018,5,17,6,45,78.0,66.0,3.8,14.0,88.0,49.97,39.17
2018,5,17,7,0,0.0,82.0,3.8,14.1,82.0,62.3,50.05
2018,5,17,7,15,17.0,109.0,3.85,14.15,117.0,81.67,67.01
2018,5,17,7,30,34.0,136.0,3.9,14.2,152.0,97.65,80.78
2018,5,17,7,45,65.5,176.0,3.95,14.3,211.0,122.8,102.35
2018,5,17,8,0,97.0,216.0,4.0,14.4,270.0,146.77,122.62
2018,5,17,8,15,88.0,234.0,4.0,14.45,286.5,157.35,131.23
2018,5,17,8,30,79.0,252.0,4.0,14.5,303.0,167.63,139.56
2018,5,17,8,45,111.0,275.0,4.0,14.55,352.0,171.64,142.53
2018,5,17,9,0,143.0,298.0,4.0,14.6,401.0,183.45,152.12
2018,5,17,9,15,143.5,326.0,4.0,14.65,434.0,196.09,162.34
2018,5,17,9,30,144.0,354.0,4.0,14.7,467.0,208.01,171.93
2018,5,17,9,45,123.5,371.5,4.0,14.75,471.5,219.68,171.31
2018,5,17,10,0,103.0,389.0,4.0,14.8,476.0,255.97,197.76
2018,5,17,10,15,72.5,369.0,4.05,14.85,431.0,253.17,195.97
2018,5,17,10,30,42.0,349.0,4.1,14.9,386.0,244.83,190.66
2018,5,17,10,45,32.5,339.0,4.15,14.95,368.0,243.5,190.08
2018,5,17,11,0,23.0,329.0,4.2,15.0,350.0,240.37,187.98
2018,5,17,11,15,23.5,337.0,4.25,15.0,359.0,251.55,196.91
2018,5,17,11,30,24.0,345.0,4.3,15.0,368.0,263.12,206.11
2018,5,17,11,45,22.5,337.0,4.35,15.0,358.5,265.67,208.26
2018,5,17,12,0,21.0,329.0,4.4,15.0,349.0,262.34,205.8
2018,5,17,12,15,18.5,310.5,4.55,15.0,328.0,249.98,196.28
2018,5,17,12,30,16.0,292.0,4.7,15.0,307.0,236.79,186.06
2018,5,17,12,45,17.0,290.5,4.8,15.0,306.5,238.62,187.74
2018,5,17,13,0,18.0,289.0,4.9,15.0,306.0,240.44,189.42
2018,5,17,13,15,28.5,312.5,5.05,14.95,338.5,280.72,221.84
2018,5,17,13,30,39.0,336.0,5.2,14.9,371.0,314.96,249.4
2018,5,17,13,45,215.0,293.0,5.35,14.85,479.0,465.71,373.1
2018,5,17,14,0,391.0,250.0,5.5,14.8,587.0,616.5,494.18
2018,5,17,14,15,552.0,195.0,5.55,14.7,652.0,738.84,591.53
2018,5,17,14,30,713.0,140.0,5.6,14.6,717.0,848.48,675.5
2018,5,17,14,45,772.5,125.0,5.7,14.55,724.0,910.76,722.64
2018,5,17,15,0,832.0,110.0,5.8,14.5,731.0,957.77,758.82
2018,5,17,15,15,818.5,108.0,5.8,14.5,690.0,971.25,770.04
2018,5,17,15,30,805.0,106.0,5.8,14.5,649.0,967.63,769.19
2018,5,17,15,45,788.0,103.0,5.9,14.3,604.0,955.68,763.69
2018,5,17,16,0,771.0,100.0,6.0,14.1,559.0,940.25,755.71
2018,5,17,16,15,748.5,97.0,6.0,14.0,511.0,915.87,740.22
2018,5,17,16,30,726.0,94.0,6.0,13.9,463.0,888.4,722.32
2018,5,17,16,45,560.5,115.5,6.0,13.75,382.5,752.05,620.65
2018,5,17,17,0,395.0,137.0,6.0,13.6,302.0,598.92,501.48
2018,5,17,17,15,330.5,125.5,6.0,13.5,251.0,518.77,437.68
2018,5,17,17,30,266.0,114.0,6.0,13.4,200.0,416.24,353.89
2018,5,17,17,45,238.5,97.0,5.95,13.3,163.5,367.1,312.78
2018,5,17,18,0,211.0,80.0,5.9,13.2,127.0,318.24,270.37
2018,5,17,18,15,153.5,63.0,5.8,13.15,92.5,243.55,204.11
2018,5,17,18,30,96.0,46.0,5.7,13.1,58.0,171.67,138.78
2018,5,17,18,45,56.5,29.0,5.6,13.05,35.5,97.92,63.05
2018,5,17,19,0,17.0,12.0,5.5,13.0,13.0,22.55,0.0
2018,5,17,19,15,8.5,6.0,5.4,13.0,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.79,0.0
2018,5,18,5,15,0.0,3.0,4.15,13.15,3.0,2.36,0.0
2018,5,18,5,30,0.0,5.0,4.2,13.2,5.0,3.78,0.0
2018,5,18,5,45,0.0,7.5,4.25,13.25,7.5,5.68,0.0
2018,5,18,6,0,0.0,10.0,4.3,13.3,10.0,7.58,1.08
2018,5,18,6,15,0.0,15.0,4.25,13.35,15.0,11.39,4.57
2018,5,18,6,30,0.0,20.0,4.2,13.4,20.0,15.21,8.05
2018,5,18,6,45,0.0,35.5,4.2,13.45,35.5,27.08,18.74
2018,5,18,7,0,0.0,51.0,4.2,13.5,51.0,39.02,29.39
2018,5,18,7,15,0.0,62.0,4.15,13.55,62.0,47.52,36.87
2018,5,18,7,30,0.0,73.0,4.1,13.6,73.0,56.05,44.3
2018,5,18,7,45,0.0,74.5,4.0,13.7,74.5,57.24,45.16
2018,5,18,8,0,0.0,76.0,3.9,13.8,76.0,58.43,46.03
2018,5,18,8,15,0.0,85.0,3.85,13.85,85.0,65.45,52.02
2018,5,18,8,30,0.0,94.0,3.8,13.9,94.0,72.47,57.96
2018,5,18,8,45,0.0,107.0,3.7,14.0,107.0,81.98,66.01
2018,5,18,9,0,0.0,120.0,3.6,14.1,120.0,91.39,73.93
2018,5,18,9,15,1.0,136.0,3.6,14.2,137.0,102.85,83.56
2018,5,18,9,30,2.0,152.0,3.6,14.3,154.0,114.17,93.01
2018,5,18,9,45,9.0,207.0,3.55,14.4,214.5,152.21,119.37
2018,5,18,10,0,16.0,262.0,3.5,14.5,275.0,190.81,149.61
2018,5,18,10,15,20.0,294.0,3.55,14.6,311.0,215.05,168.32
2018,5,18,10,30,24.0,326.0,3.6,14.7,347.0,227.33,177.61
2018,5,18,10,45,20.5,314.0,3.65,14.8,332.5,235.12,183.85
2018,5,18,11,0,17.0,302.0,3.7,14.9,318.0,229.02,179.1
2018,5,18,11,15,15.5,287.5,3.8,14.95,302.0,221.04,172.89
2018,5,18,11,30,14.0,273.0,3.9,15.0,286.0,212.38,166.13
2018,5,18,11,45,11.5,243.5,3.95,15.05,254.5,191.49,149.63
2018,5,18,12,0,9.0,214.0,4.0,15.1,223.0,169.53,132.2
2018,5,18,12,15,10.5,227.5,4.15,15.05,237.5,181.99,142.32
2018,5,18,12,30,12.0,241.0,4.3,15.0,252.0,194.8,152.68
2018,5,18,12,45,16.0,282.0,4.45,15.0,297.0,231.26,181.82
2018,5,18,13,0,20.0,323.0,4.6,15.0,342.0,269.04,211.86
2018,5,18,13,15,23.5,325.5,4.65,14.95,347.0,287.72,226.85
2018,5,18,13,30,27.0,328.0,4.7,14.9,352.0,297.96,235.3
2018,5,18,13,45,43.0,354.5,4.8,14.85,392.0,340.97,269.87
2018,5,18,14,0,59.0,381.0,4.9,14.8,432.0,386.72,306.42
2018,5,18,14,15,46.5,336.0,4.95,14.65,375.5,339.79,270.13
2018,5,18,14,30,34.0,291.0,5.0,14.5,319.0,290.48,231.67
2018,5,18,14,45,18.5,231.5,5.05,14.4,246.5,206.29,164.42
2018,5,18,15,0,3.0,172.0,5.1,14.3,174.0,140.55,110.83
2018,5,18,15,15,266.5,142.5,5.1,14.3,323.0,448.7,369.45
2018,5,18,15,30,530.0,113.0,5.1,14.3,472.0,702.01,570.5
2018,5,18,15,45,650.0,108.5,5.3,14.05,518.0,821.2,662.56
2018,5,18,16,0,770.0,104.0,5.5,13.8,564.0,944.01,756.98
2018,5,18,16,15,658.0,107.5,5.55,13.7,477.0,842.85,683.71
2018,5,18,16,30,546.0,111.0,5.6,13.6,390.0,733.68,603.37
2018,5,18,16,45,607.0,99.5,5.7,13.5,379.0,778.99,641.5
2018,5,18,17,0,668.0,88.0,5.8,13.4,368.0,820.07,675.57
2018,5,18,17,15,502.0,98.5,5.8,13.25,293.0,661.94,553.75
2018,5,18,17,30,336.0,109.0,5.8,13.1,218.0,500.02,423.58
2018,5,18,17,45,238.0,96.0,5.8,13.0,166.5,364.65,310.83
2018,5,18,18,0,140.0,83.0,5.8,12.9,115.0,238.96,202.45
2018,5,18,18,15,103.0,64.0,5.7,12.8,84.5,182.19,151.95
2018,5,18,18,30,66.0,45.0,5.6,12.7,54.0,125.92,100.94
2018,5,18,18,45,37.0,29.0,5.55,12.65,33.5,81.62,53.17
2018,5,18,19,0,8.0,13.0,5.5,12.6,13.0,16.4,0.0
2018,5,18,19,15,4.0,6.5,5.5,12.55,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.4,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,5.95,12.4,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,5.9,12.4,2.0,1.57,0.0
2018,5,19,5,15,0.0,6.0,5.9,12.4,6.0,4.54,0.0
2018,5,19,5,30,0.0,10.0,5.9,12.4,10.0,7.58,0.31
2018,5,19,5,45,0.0,17.0,5.9,12.4,17.0,12.92,5.63
2018,5,19,6,0,0.0,24.0,5.9,12.4,24.0,18.27,10.64
2018,5,19,6,15,0.0,36.5,5.9,12.4,36.5,27.85,19.41
2018,5,19,6,30,0.0,49.0,5.9,12.4,49.0,37.48,28.17
2018,5,19,6,45,0.0,66.0,5.9,12.45,66.0,50.62,39.98
2018,5,19,7,0,0.0,83.0,5.9,12.5,83.0,63.03,51.01
2018,5,19,7,15,0.0,82.5,5.85,12.55,82.5,63.13,50.93
2018,5,19,7,30,0.0,82.0,5.8,12.6,82.0,63.03,50.66
2018,5,19,7,45,0.0,88.0,5.75,12.65,88.0,67.65,54.56
2018,5,19,8,0,0.0,94.0,5.7,12.7,94.0,72.18,58.36
2018,5,19,8,15,0.0,97.5,5.7,12.8,97.5,74.88,60.51
2018,5,19,8,30,0.0,101.0,5.7,12.9,101.0,77.55,62.63
2018,5,19,8,45,0.0,103.0,5.7,13.0,103.0,79.1,63.77
2018,5,19,9,0,0.0,105.0,5.7,13.1,105.0,80.62,64.9
2018,5,19,9,15,0.5,120.0,5.7,13.25,120.5,91.49,74.13
2018,5,19,9,30,1.0,135.0,5.7,13.4,136.0,102.24,83.18
2018,5,19,9,45,2.0,147.5,5.7,13.55,149.5,111.28,86.64
2018,5,19,10,0,3.0,160.0,5.7,13.7,163.0,120.71,94.08
2018,5,19,10,15,3.5,165.0,5.75,13.8,168.5,124.95,97.34
2018,5,19,10,30,4.0,170.0,5.8,13.9,174.0,129.3,100.72
2018,5,19,10,45,5.5,178.5,5.9,14.05,183.5,136.58,106.46
2018,5,19,11,0,7.0,187.0,6.0,14.2,193.0,144.13,112.45
2018,5,19,11,15,10.5,230.0,6.05,14.25,239.5,177.89,139.63
2018,5,19,11,30,14.0,273.0,6.1,14.3,286.0,212.4,167.26
2018,5,19,11,45,16.5,296.5,6.15,14.4,312.0,233.13,183.77
2018,5,19,12,0,19.0,320.0,6.2,14.5,338.0,254.57,200.84
2018,5,19,12,15,19.5,326.5,6.25,14.55,345.0,262.73,207.37
2018,5,19,12,30,20.0,333.0,6.3,14.6,352.0,271.03,214.07
2018,5,19,12,45,21.0,333.0,6.4,14.6,353.0,274.76,217.24
2018,5,19,13,0,22.0,333.0,6.5,14.6,354.0,278.52,220.48
2018,5,19,13,15,19.5,315.0,6.55,14.6,333.0,264.93,209.87
2018,5,19,13,30,17.0,297.0,6.6,14.6,312.0,250.65,198.7
2018,5,19,13,45,17.5,293.5,6.65,14.6,309.0,250.47,198.85
2018,5,19,14,0,18.0,290.0,6.7,14.6,306.0,250.27,199.02
2018,5,19,14,15,18.0,284.0,6.7,14.5,299.5,247.47,197.18
2018,5,19,14,30,18.0,278.0,6.7,14.4,293.0,244.64,195.33
2018,5,19,14,45,14.0,250.0,6.75,14.35,261.0,218.22,174.3
2018,5,19,15,0,10.0,222.0,6.8,14.3,229.0,191.21,152.66
2018,5,19,15,15,8.5,208.5,6.8,14.3,214.5,179.26,143.22
2018,5,19,15,30,7.0,195.0,6.8,14.3,200.0,167.14,133.6
2018,5,19,15,45,10.0,198.0,6.8,14.05,204.5,174.95,140.69
2018,5,19,16,0,13.0,201.0,6.8,13.8,209.0,183.58,148.51
2018,5,19,16,15,22.5,193.5,6.8,13.65,205.5,189.15,154.18
2018,5,19,16,30,32.0,186.0,6.8,13.5,202.0,215.28,176.93
2018,5,19,16,45,76.0,152.5,6.75,13.35,186.0,224.88,187.84
2018,5,19,17,0,120.0,119.0,6.7,13.2,170.0,252.29,213.5
2018,5,19,17,15,60.0,65.5,6.7,13.0,91.0,129.23,107.97
2018,5,19,17,30,0.0,12.0,6.7,12.8,12.0,9.12,2.22
2018,5,19,17,45,0.0,9.5,6.65,12.65,9.5,7.21,0.57
2018,5,19,18,0,0.0,7.0,6.6,12.5,7.0,5.3,0.0
2018,5,19,18,15,1.0,8.0,6.5,12.4,8.0,6.94,0.31
2018,5,19,18,30,2.0,9.0,6.4,12.3,9.0,8.51,1.53
2018,5,19,18,45,2.0,8.0,6.35,12.25,8.0,7.68,0.0
2018,5,19,19,0,2.0,7.0,6.3,12.2,7.0,7.05,0.0
2018,5,19,19,15,1.0,3.5,6.2,12.2,3.5,2.75,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.4,2.0,1.57,0.0
2018,5,20,5,15,0.0,7.5,6.0,12.5,7.5,5.69,0.0
2018,5,20,5,30,0.0,13.0,6.0,12.6,13.0,9.87,2.2
2018,5,20,5,45,0.0,22.0,6.05,12.65,22.0,16.75,8.98
2018,5,20,6,0,0.0,31.0,6.1,12.7,31.0,23.64,15.41
2018,5,20,6,15,0.0,44.5,6.1,12.75,44.5,34.02,24.91
2018,5,20,6,30,0.0,58.0,6.1,12.8,58.0,44.44,34.37
2018,5,20,6,45,0.0,63.0,6.05,12.85,63.0,48.29,37.82
2018,5,20,7,0,0.0,68.0,6.0,12.9,68.0,52.16,41.2
2018,5,20,7,15,0.0,65.5,6.0,12.9,65.5,50.23,39.36
2018,5,20,7,30,0.0,63.0,6.0,12.9,63.0,48.32,37.52
2018,5,20,7,45,0.0,72.5,5.95,12.9,72.5,55.69,43.92
2018,5,20,8,0,0.0,82.0,5.9,12.9,82.0,63.09,50.29
2018,5,20,8,15,0.0,98.0,5.85,12.95,98.0,75.25,60.79
2018,5,20,8,30,0.0,114.0,5.8,13.0,114.0,86.86,70.73
2018,5,20,8,45,0.5,126.0,5.8,13.0,126.5,95.53,78.07
2018,5,20,9,0,1.0,138.0,5.8,13.0,139.0,104.13,85.31
2018,5,20,9,15,10.0,198.5,5.85,13.1,206.5,145.57,120.72
2018,5,20,9,30,19.0,259.0,5.9,13.2,274.0,184.7,153.73
2018,5,20,9,45,31.0,305.5,5.95,13.25,331.0,198.73,157.43
2018,5,20,10,0,43.0,352.0,6.0,13.3,388.0,231.18,182.14
2018,5,20,10,15,109.5,374.0,6.0,13.45,470.5,249.59,193.33
2018,5,20,10,30,176.0,396.0,6.0,13.6,553.0,290.72,223.43
2018,5,20,10,45,287.5,395.0,6.05,13.7,657.5,328.58,250.73
2018,5,20,11,0,399.0,394.0,6.1,13.8,762.0,384.08,293.87
2018,5,20,11,15,355.5,408.0,6.15,13.95,739.5,416.49,322.87
2018,5,20,11,30,312.0,422.0,6.2,14.1,717.0,435.68,340.6
2018,5,20,11,45,401.5,402.5,6.25,14.2,784.5,493.22,387.09
2018,5,20,12,0,491.0,383.0,6.3,14.3,852.0,565.24,444.87
2018,5,20,12,15,524.5,366.5,6.35,14.3,866.5,612.12,483.27
2018,5,20,12,30,558.0,350.0,6.4,14.3,881.0,660.24,522.39
2018,5,20,12,45,492.5,368.0,6.45,14.3,833.0,665.22,527.08
2018,5,20,13,0,427.0,386.0,6.5,14.3,785.0,663.7,526.36
2018,5,20,13,15,301.0,407.0,6.55,14.2,686.0,601.41,478.09
2018,5,20,13,30,175.0,428.0,6.6,14.1,587.0,523.56,416.62
2018,5,20,13,45,171.5,416.5,6.7,13.95,568.5,525.3,419.29
2018,5,20,14,0,168.0,405.0,6.8,13.8,550.0,525.59,420.64
2018,5,20,14,15,121.5,376.5,6.8,13.65,479.5,468.16,375.69
2018,5,20,14,30,75.0,348.0,6.8,13.5,409.0,384.93,309.82
2018,5,20,14,45,111.5,343.0,6.8,13.35,429.0,445.59,360.08
2018,5,20,15,0,148.0,338.0,6.8,13.2,449.0,485.96,394.17
2018,5,20,15,15,101.0,291.0,6.8,13.2,365.0,397.33,323.43
2018,5,20,15,30,54.0,244.0,6.8,13.2,281.0,281.96,229.91
2018,5,20,15,45,31.0,211.5,6.75,13.0,232.5,228.36,186.1
2018,5,20,16,0,8.0,179.0,6.7,12.8,184.0,156.96,126.69
2018,5,20,16,15,72.5,183.5,6.7,12.75,221.0,248.49,206.29
2018,5,20,16,30,137.0,188.0,6.7,12.7,258.0,347.35,290.94
2018,5,20,16,45,222.0,171.5,6.7,12.65,271.5,441.67,372.03
2018,5,20,17,0,307.0,155.0,6.7,12.6,285.0,508.57,430.43
2018,5,20,17,15,312.0,133.5,6.7,12.6,250.5,486.06,413.54
2018,5,20,17,30,317.0,112.0,6.7,12.6,216.0,485.36,413.67
2018,5,20,17,45,291.0,95.0,6.7,12.55,177.5,435.22,371.83
2018,5,20,18,0,265.0,78.0,6.7,12.5,139.0,384.92,328.43
2018,5,20,18,15,207.0,63.0,6.7,12.5,103.5,288.71,244.56
2018,5,20,18,30,149.0,48.0,6.7,12.5,68.0,218.12,179.88
2018,5,20,18,45,84.5,32.0,6.65,12.45,42.5,143.91,102.94
2018,5,20,19,0,20.0,16.0,6.6,12.4,17.0,28.03,0.0
2018,5,20,19,15,10.0,8.0,6.5,12.4,8.5,6.29,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,3.2,12.4,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,3.1,12.4,7.0,5.51,0.0
2018,5,21,5,15,77.0,23.5,3.0,12.5,30.0,17.36,0.0
2018,5,21,5,30,139.0,40.0,2.9,12.6,53.0,29.38,17.97
2018,5,21,5,45,230.5,54.5,2.8,12.65,91.5,40.44,29.7
2018,5,21,6,0,322.0,69.0,2.7,12.7,130.0,51.12,39.85
2018,5,21,6,15,292.0,84.0,2.6,12.8,152.0,60.87,48.92
2018,5,21,6,30,262.0,99.0,2.5,12.9,174.0,71.14,58.24
2018,5,21,6,45,235.0,120.5,2.4,13.0,198.0,84.33,69.93
2018,5,21,7,0,208.0,142.0,2.3,13.1,222.0,96.87,80.84
2018,5,21,7,15,206.0,162.5,2.25,13.2,251.0,108.65,90.9
2018,5,21,7,30,204.0,183.0,2.2,13.3,280.0,124.45,104.32
2018,5,21,7,45,201.0,211.0,2.1,13.45,315.5,140.12,117.41
2018,5,21,8,0,198.0,239.0,2.0,13.6,351.0,155.12,129.77
2018,5,21,8,15,198.0,263.0,2.1,13.85,383.0,167.62,139.87
2018,5,21,8,30,198.0,287.0,2.2,14.1,415.0,179.6,149.45
2018,5,21,8,45,234.0,302.5,2.25,14.35,464.0,188.21,156.13
2018,5,21,9,0,270.0,318.0,2.3,14.6,513.0,184.08,152.14
2018,5,21,9,15,261.0,339.0,2.45,14.8,536.0,191.45,157.9
2018,5,21,9,30,252.0,360.0,2.6,15.0,559.0,198.23,163.14
2018,5,21,9,45,225.5,380.0,2.75,15.15,563.5,230.52,177.01
2018,5,21,10,0,199.0,400.0,2.9,15.3,568.0,258.1,194.65
2018,5,21,10,15,207.0,413.5,3.05,15.45,593.0,286.35,215.05
2018,5,21,10,30,215.0,427.0,3.2,15.6,618.0,316.04,238.14
2018,5,21,10,45,163.0,434.5,3.35,15.7,581.5,326.46,249.15
2018,5,21,11,0,111.0,442.0,3.5,15.8,545.0,331.18,255.22
2018,5,21,11,15,88.0,431.0,3.65,15.85,513.5,338.5,262.09
2018,5,21,11,30,65.0,420.0,3.8,15.9,482.0,332.51,258.31
2018,5,21,11,45,72.5,430.5,3.95,15.95,499.5,353.78,275.13
2018,5,21,12,0,80.0,441.0,4.1,16.0,517.0,376.32,292.84
2018,5,21,12,15,84.5,445.5,4.3,15.9,526.0,393.75,306.97
2018,5,21,12,30,89.0,450.0,4.5,15.8,535.0,411.7,321.53
2018,5,21,12,45,74.5,436.5,4.7,15.75,507.0,402.19,314.76
2018,5,21,13,0,60.0,423.0,4.9,15.7,479.0,390.42,306.16
2018,5,21,13,15,60.5,413.0,5.1,15.55,468.5,391.44,307.82
2018,5,21,13,30,61.0,403.0,5.3,15.4,458.0,391.83,308.98
2018,5,21,13,45,43.5,363.5,5.45,15.25,402.5,349.29,276.21
2018,5,21,14,0,26.0,324.0,5.6,15.1,347.0,303.8,240.73
2018,5,21,14,15,21.5,298.5,5.7,14.9,317.0,263.23,209.13
2018,5,21,14,30,17.0,273.0,5.8,14.7,287.0,239.17,190.38
2018,5,21,14,45,15.0,255.5,5.9,14.5,267.5,223.98,178.67
2018,5,21,15,0,13.0,238.0,6.0,14.3,248.0,208.42,166.57
2018,5,21,15,15,13.5,230.5,6.0,14.3,240.5,204.22,163.6
2018,5,21,15,30,14.0,223.0,6.0,14.3,233.0,200.08,160.69
2018,5,21,15,45,18.0,219.0,6.1,13.85,230.5,203.05,164.07
2018,5,21,16,0,22.0,215.0,6.2,13.4,228.0,206.48,167.89
2018,5,21,16,15,40.0,209.0,6.15,13.25,230.5,244.34,200.56
2018,5,21,16,30,58.0,203.0,6.1,13.1,233.0,261.97,216.65
2018,5,21,16,45,99.5,186.0,6.1,12.9,231.0,312.54,261.03
2018,5,21,17,0,141.0,169.0,6.1,12.7,229.0,338.34,285.06
2018,5,21,17,15,192.0,145.0,6.05,12.6,215.0,361.69,307.31
2018,5,21,17,30,243.0,121.0,6.0,12.5,201.0,403.02,343.66
2018,5,21,17,45,223.5,102.0,6.0,12.35,166.0,359.17,306.91
2018,5,21,18,0,204.0,83.0,6.0,12.2,131.0,314.87,268.73
2018,5,21,18,15,160.0,65.5,5.9,12.15,97.5,251.27,212.11
2018,5,21,18,30,116.0,48.0,5.8,12.1,64.0,189.27,155.54
2018,5,21,18,45,68.5,32.0,5.75,12.05,40.5,112.92,81.36
2018,5,21,19,0,21.0,16.0,5.7,12.0,17.0,41.11,0.0
2018,5,21,19,15,10.5,8.0,5.65,12.05,8.5,14.01,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.79,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.55,3.0,2.27,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.6,5.0,3.78,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.7,8.0,6.06,0.0
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,8.34,1.79
2018,5,22,6,15,0.0,15.0,4.2,12.85,15.0,11.39,4.6
2018,5,22,6,30,0.0,19.0,4.2,12.9,19.0,14.45,7.39
2018,5,22,6,45,0.0,30.0,4.15,13.0,30.0,22.87,14.99
2018,5,22,7,0,0.0,41.0,4.1,13.1,41.0,31.32,22.53
2018,5,22,7,15,0.0,51.0,4.1,13.15,51.0,39.04,29.35
2018,5,22,7,30,0.0,61.0,4.1,13.2,61.0,46.77,36.11
2018,5,22,7,45,0.0,70.5,4.1,13.25,70.5,54.14,42.49
2018,5,22,8,0,0.0,80.0,4.1,13.3,80.0,61.54,48.84
2018,5,22,8,15,0.0,88.0,4.1,13.4,88.0,67.79,54.13
2018,5,22,8,30,0.0,96.0,4.1,13.5,96.0,73.94,59.3
2018,5,22,8,45,0.0,107.0,4.1,13.55,107.0,82.0,66.12
2018,5,22,9,0,0.0,118.0,4.1,13.6,118.0,89.98,72.84
2018,5,22,9,15,1.5,141.5,4.2,13.7,142.5,106.74,87.06
2018,5,22,9,30,3.0,165.0,4.3,13.8,167.0,123.18,100.9
2018,5,22,9,45,4.5,178.0,4.4,13.95,181.5,132.58,103.75
2018,5,22,10,0,6.0,191.0,4.5,14.1,196.0,142.65,111.55
2018,5,22,10,15,7.0,196.0,4.55,14.2,202.0,147.39,115.12
2018,5,22,10,30,8.0,201.0,4.6,14.3,208.0,152.28,118.88
2018,5,22,10,45,8.5,202.0,4.7,14.4,209.5,154.35,120.44
2018,5,22,11,0,9.0,203.0,4.8,14.5,211.0,156.45,122.07
2018,5,22,11,15,9.5,208.0,4.8,14.55,216.5,161.53,126.13
2018,5,22,11,30,10.0,213.0,4.8,14.6,222.0,166.73,130.3
2018,5,22,11,45,11.5,233.5,4.85,14.65,244.0,184.11,144.23
2018,5,22,12,0,13.0,254.0,4.9,14.7,266.0,201.94,158.5
2018,5,22,12,15,13.5,267.5,4.9,14.7,280.0,214.33,168.42
2018,5,22,12,30,14.0,281.0,4.9,14.7,294.0,227.01,178.57
2018,5,22,12,45,14.5,284.0,4.9,14.75,297.5,231.76,182.43
2018,5,22,13,0,15.0,287.0,4.9,14.8,301.0,236.58,186.37
2018,5,22,13,15,16.0,293.0,4.9,14.75,307.5,244.29,192.71
2018,5,22,13,30,17.0,299.0,4.9,14.7,314.0,252.24,199.27
2018,5,22,13,45,60.5,314.0,4.9,14.7,366.5,319.56,254.18
2018,5,22,14,0,104.0,329.0,4.9,14.7,419.0,396.54,315.98
2018,5,22,14,15,177.5,317.5,4.9,14.65,465.0,462.82,370.32
2018,5,22,14,30,251.0,306.0,4.9,14.6,511.0,552.51,441.93
2018,5,22,14,45,191.0,310.0,4.9,14.55,462.0,488.81,392.1
2018,5,22,15,0,131.0,314.0,4.9,14.5,413.0,443.28,355.83
2018,5,22,15,15,116.0,309.0,4.9,14.5,393.0,431.55,347.14
2018,5,22,15,30,101.0,304.0,4.9,14.5,373.0,394.94,318.96
2018,5,22,15,45,120.0,282.5,4.9,14.3,359.0,422.41,342.61
2018,5,22,16,0,139.0,261.0,4.9,14.1,345.0,424.55,346.45
2018,5,22,16,15,177.5,238.0,4.9,14.0,336.0,443.68,364.54
2018,5,22,16,30,216.0,215.0,4.9,13.9,327.0,461.19,381.38
2018,5,22,16,45,227.0,191.0,4.9,13.75,298.0,471.53,391.39
2018,5,22,17,0,238.0,167.0,4.9,13.6,269.0,455.33,380.55
2018,5,22,17,15,253.0,141.5,4.9,13.45,237.0,438.74,369.34
2018,5,22,17,30,268.0,116.0,4.9,13.3,205.0,419.41,355.39
2018,5,22,17,45,270.0,97.5,4.85,13.1,174.0,395.47,336.28
2018,5,22,18,0,272.0,79.0,4.8,12.9,143.0,392.25,332.49
2018,5,22,18,15,222.5,63.5,4.75,12.85,107.5,302.16,254.96
2018,5,22,18,30,173.0,48.0,4.7,12.8,72.0,236.85,195.68
2018,5,22,18,45,106.5,32.5,4.65,12.7,45.5,160.54,119.12
2018,5,22,19,0,40.0,17.0,4.6,12.6,19.0,67.42,0.0
2018,5,22,19,15,20.0,8.5,4.55,12.55,9.5,21.4,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,3.4,12.55,1.5,0.0,0.0
