Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,5,0,0.0,3.0,3.4,12.6,3.0,2.36,0.0
2018,5,23,5,15,0.0,10.5,3.4,12.7,10.5,7.98,0.0
2018,5,23,5,30,0.0,18.0,3.4,12.8,18.0,13.7,5.55
2018,5,23,5,45,0.0,30.0,3.4,12.85,30.0,22.9,14.43
2018,5,23,6,0,0.0,42.0,3.4,12.9,42.0,32.13,23.0
2018,5,23,6,15,3.5,57.0,3.4,12.95,58.0,43.33,33.27
2018,5,23,6,30,7.0,72.0,3.4,13.0,74.0,54.38,43.27
2018,5,23,6,45,27.5,104.0,3.4,13.1,114.5,75.37,61.97
2018,5,23,7,0,48.0,136.0,3.4,13.2,155.0,95.99,80.07
2018,5,23,7,15,62.0,164.5,3.5,13.3,192.0,113.86,95.5
2018,5,23,7,30,76.0,193.0,3.6,13.4,229.0,131.26,110.31
2018,5,23,7,45,87.0,212.0,3.65,13.55,258.0,143.22,120.22
2018,5,23,8,0,98.0,231.0,3.7,13.7,287.0,154.94,129.84
2018,5,23,8,15,72.5,238.0,3.8,13.85,281.5,159.28,133.07
2018,5,23,8,30,47.0,245.0,3.9,14.0,276.0,163.27,136.01
2018,5,23,8,45,42.0,260.5,4.0,14.15,289.5,172.02,143.01
2018,5,23,9,0,37.0,276.0,4.1,14.3,303.0,180.5,149.76
2018,5,23,9,15,65.5,315.5,4.15,14.45,366.0,201.72,167.17
2018,5,23,9,30,94.0,355.0,4.2,14.6,429.0,221.89,183.56
2018,5,23,9,45,115.5,377.5,4.25,14.7,472.5,223.43,174.01
2018,5,23,10,0,137.0,400.0,4.3,14.8,516.0,251.27,192.61
2018,5,23,10,15,195.0,406.5,4.35,14.85,577.5,281.33,212.85
2018,5,23,10,30,253.0,413.0,4.4,14.9,639.0,304.25,228.92
2018,5,23,10,45,275.5,422.5,4.4,14.9,673.5,340.63,258.15
2018,5,23,11,0,298.0,432.0,4.4,14.9,708.0,380.15,290.27
2018,5,23,11,15,276.0,445.0,4.4,14.9,703.5,406.74,313.29
2018,5,23,11,30,254.0,458.0,4.4,14.9,699.0,431.64,334.43
2018,5,23,11,45,242.0,465.5,4.35,14.9,696.0,456.51,354.85
2018,5,23,12,0,230.0,473.0,4.3,14.9,693.0,482.92,375.95
2018,5,23,12,15,242.5,469.5,4.25,14.95,701.0,510.86,398.03
2018,5,23,12,30,255.0,466.0,4.2,15.0,709.0,541.79,422.15
2018,5,23,12,45,232.5,464.5,4.15,15.0,684.5,543.81,424.07
2018,5,23,13,0,210.0,463.0,4.1,15.0,660.0,546.14,426.16
2018,5,23,13,15,222.0,451.0,4.1,15.0,656.0,564.35,440.9
2018,5,23,13,30,234.0,439.0,4.1,15.0,652.0,582.02,455.19
2018,5,23,13,45,323.0,393.5,4.1,15.0,679.0,651.35,509.8
2018,5,23,14,0,412.0,348.0,4.1,15.0,706.0,725.51,567.17
2018,5,23,14,15,578.5,257.5,4.15,14.95,741.0,821.6,642.72
2018,5,23,14,30,745.0,167.0,4.2,14.9,776.0,905.39,706.41
2018,5,23,14,45,809.0,132.5,4.25,14.85,767.0,953.96,741.86
2018,5,23,15,0,873.0,98.0,4.3,14.8,758.0,984.97,765.25
2018,5,23,15,15,861.0,96.5,4.3,14.8,717.0,987.04,768.11
2018,5,23,15,30,849.0,95.0,4.3,14.8,676.0,985.5,768.84
2018,5,23,15,45,834.0,92.0,4.4,14.6,630.5,975.62,765.38
2018,5,23,16,0,819.0,89.0,4.5,14.4,585.0,975.3,768.88
2018,5,23,16,15,799.0,86.5,4.55,14.25,537.0,954.05,756.8
2018,5,23,16,30,779.0,84.0,4.6,14.1,489.0,929.63,742.45
2018,5,23,16,45,752.5,80.5,4.6,13.95,438.5,894.39,719.55
2018,5,23,17,0,726.0,77.0,4.6,13.8,388.0,856.57,694.32
2018,5,23,17,15,688.0,73.0,4.6,13.6,337.0,810.82,662.5
2018,5,23,17,30,650.0,69.0,4.6,13.4,286.0,758.17,624.27
2018,5,23,17,45,544.5,68.5,4.6,13.2,229.0,645.95,537.77
2018,5,23,18,0,439.0,68.0,4.6,13.0,172.0,535.2,448.96
2018,5,23,18,15,264.5,58.0,4.55,12.85,116.5,351.48,295.84
2018,5,23,18,30,90.0,48.0,4.5,12.7,61.0,148.31,120.84
2018,5,23,18,45,74.0,32.0,4.45,12.55,40.0,131.68,97.81
2018,5,23,19,0,58.0,16.0,4.4,12.4,19.0,78.95,0.0
2018,5,23,19,15,29.0,8.0,4.4,12.35,9.5,27.64,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.65,12.05,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.6,12.1,2.0,1.57,0.0
2018,5,24,5,15,0.0,6.0,2.5,12.15,6.0,4.54,0.0
2018,5,24,5,30,0.0,10.0,2.4,12.2,10.0,7.58,0.6
2018,5,24,5,45,0.0,15.5,2.3,12.3,15.5,11.77,4.71
2018,5,24,6,0,0.0,21.0,2.2,12.4,21.0,15.97,8.65
2018,5,24,6,15,0.0,32.5,2.15,12.5,32.5,24.78,16.71
2018,5,24,6,30,0.0,44.0,2.1,12.6,44.0,33.62,24.73
2018,5,24,6,45,0.0,60.5,2.1,12.7,60.5,46.35,36.15
2018,5,24,7,0,0.0,77.0,2.1,12.8,77.0,58.9,47.26
2018,5,24,7,15,0.5,98.0,2.1,12.9,98.0,74.04,60.52
2018,5,24,7,30,1.0,119.0,2.1,13.0,119.0,88.94,73.39
2018,5,24,7,45,3.0,145.5,2.15,13.15,147.0,107.29,89.11
2018,5,24,8,0,5.0,172.0,2.2,13.3,175.0,125.31,104.34
2018,5,24,8,15,4.0,165.0,2.25,13.45,167.5,121.49,100.64
2018,5,24,8,30,3.0,158.0,2.3,13.6,160.0,117.35,96.73
2018,5,24,8,45,2.5,155.5,2.35,13.8,157.0,116.02,95.26
2018,5,24,9,0,2.0,153.0,2.4,14.0,154.0,114.56,93.72
2018,5,24,9,15,2.0,152.0,2.45,14.1,153.5,114.06,93.05
2018,5,24,9,30,2.0,151.0,2.5,14.2,153.0,113.49,92.34
2018,5,24,9,45,5.5,181.0,2.6,14.35,186.0,134.72,105.14
2018,5,24,10,0,9.0,211.0,2.7,14.5,219.0,156.65,122.31
2018,5,24,10,15,30.5,286.0,2.8,14.55,313.0,199.83,155.57
2018,5,24,10,30,52.0,361.0,2.9,14.6,407.0,254.69,197.81
2018,5,24,10,45,58.0,385.0,2.95,14.7,437.5,279.02,216.61
2018,5,24,11,0,64.0,409.0,3.0,14.8,468.0,304.96,236.81
2018,5,24,11,15,45.5,380.0,3.1,14.8,422.5,288.78,224.99
2018,5,24,11,30,27.0,351.0,3.2,14.8,377.0,268.66,209.87
2018,5,24,11,45,71.0,399.5,3.35,14.8,467.5,331.6,259.01
2018,5,24,12,0,115.0,448.0,3.5,14.8,558.0,400.46,312.32
2018,5,24,12,15,149.5,462.5,3.6,14.75,605.5,448.08,349.34
2018,5,24,12,30,184.0,477.0,3.7,14.7,653.0,499.64,389.34
2018,5,24,12,45,137.0,454.5,3.85,14.65,584.5,468.0,365.68
2018,5,24,13,0,90.0,432.0,4.0,14.6,516.0,420.3,329.54
2018,5,24,13,15,79.0,421.0,4.05,14.5,494.0,412.75,324.35
2018,5,24,13,30,68.0,410.0,4.1,14.4,472.0,403.56,317.68
2018,5,24,13,45,80.0,411.0,4.15,14.25,482.0,423.77,334.33
2018,5,24,14,0,92.0,412.0,4.2,14.1,492.0,444.82,351.6
2018,5,24,14,15,84.0,391.5,4.15,14.05,462.5,427.21,338.43
2018,5,24,14,30,76.0,371.0,4.1,14.0,433.0,408.11,324.21
2018,5,24,14,45,75.5,350.0,4.1,13.9,409.5,394.47,314.58
2018,5,24,15,0,75.0,329.0,4.1,13.8,386.0,379.88,304.18
2018,5,24,15,15,112.0,310.5,4.1,13.8,390.0,428.72,344.51
2018,5,24,15,30,149.0,292.0,4.1,13.8,394.0,454.07,366.51
2018,5,24,15,45,212.5,270.0,4.0,13.8,405.0,501.99,406.97
2018,5,24,16,0,276.0,248.0,3.9,13.8,416.0,574.04,465.25
2018,5,24,16,15,290.0,224.0,3.85,13.75,387.5,566.09,461.05
2018,5,24,16,30,304.0,200.0,3.8,13.7,359.0,555.94,455.58
2018,5,24,16,45,296.0,181.0,3.75,13.7,322.5,527.69,435.12
2018,5,24,17,0,288.0,162.0,3.7,13.7,286.0,497.91,413.21
2018,5,24,17,15,290.0,139.0,3.7,13.65,250.0,470.98,393.67
2018,5,24,17,30,292.0,116.0,3.7,13.6,214.0,441.9,371.75
2018,5,24,17,45,284.5,98.0,3.7,13.5,180.0,409.17,345.64
2018,5,24,18,0,277.0,80.0,3.7,13.4,146.0,397.79,335.11
2018,5,24,18,15,225.5,65.5,3.65,13.3,111.0,307.37,258.2
2018,5,24,18,30,174.0,51.0,3.6,13.2,76.0,242.41,199.87
2018,5,24,18,45,108.5,35.0,3.5,13.15,48.5,166.25,125.79
2018,5,24,19,0,43.0,19.0,3.4,13.1,21.0,64.35,0.0
2018,5,24,19,15,21.5,9.5,3.35,13.1,10.5,23.3,0.0
2018,5,24,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,3.05,12.95,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,3.1,13.0,3.0,2.36,0.0
2018,5,25,5,15,0.0,12.0,3.15,13.05,12.0,9.13,0.0
2018,5,25,5,30,0.0,21.0,3.2,13.1,21.0,16.01,7.57
2018,5,25,5,45,0.0,35.5,3.25,13.2,35.5,27.09,18.11
2018,5,25,6,0,0.0,50.0,3.3,13.3,50.0,37.81,28.03
2018,5,25,6,15,7.0,63.5,3.25,13.4,65.5,47.86,37.26
2018,5,25,6,30,14.0,77.0,3.2,13.5,81.0,57.9,46.33
2018,5,25,6,45,30.0,103.0,3.2,13.6,114.0,74.86,61.38
2018,5,25,7,0,46.0,129.0,3.2,13.7,147.0,91.95,76.34
2018,5,25,7,15,24.5,132.0,3.25,13.85,141.5,94.44,78.24
2018,5,25,7,30,3.0,135.0,3.3,14.0,136.0,99.63,82.48
2018,5,25,7,45,1.5,108.0,3.3,14.15,108.5,81.9,66.66
2018,5,25,8,0,0.0,81.0,3.3,14.3,81.0,62.32,49.3
2018,5,25,8,15,0.0,93.5,3.3,14.45,93.5,72.02,57.57
2018,5,25,8,30,0.0,106.0,3.3,14.6,106.0,81.17,65.29
2018,5,25,8,45,1.0,132.5,3.3,14.8,133.0,100.13,81.38
2018,5,25,9,0,2.0,159.0,3.3,15.0,160.0,118.67,96.95
2018,5,25,9,15,13.0,215.5,3.3,15.1,225.5,156.75,128.92
2018,5,25,9,30,24.0,272.0,3.3,15.2,291.0,178.47,146.77
2018,5,25,9,45,25.5,287.5,3.35,15.35,308.5,189.38,148.12
2018,5,25,10,0,27.0,303.0,3.4,15.5,326.0,203.58,158.53
2018,5,25,10,15,18.0,259.5,3.45,15.5,275.0,192.51,149.86
2018,5,25,10,30,9.0,216.0,3.5,15.5,224.0,163.06,126.69
2018,5,25,10,45,8.0,204.0,3.55,15.55,211.0,155.66,120.78
2018,5,25,11,0,7.0,192.0,3.6,15.6,198.0,147.81,114.5
2018,5,25,11,15,10.0,220.5,3.65,15.65,229.5,170.86,132.85
2018,5,25,11,30,13.0,249.0,3.7,15.7,261.0,194.56,151.61
2018,5,25,11,45,36.5,323.0,3.8,15.7,358.0,260.03,203.16
2018,5,25,12,0,60.0,397.0,3.9,15.7,455.0,333.34,260.24
2018,5,25,12,15,125.0,431.0,3.95,15.7,551.0,410.14,319.92
2018,5,25,12,30,190.0,465.0,4.0,15.7,647.0,494.57,384.9
2018,5,25,12,45,187.0,459.5,4.0,15.75,637.0,507.38,394.87
2018,5,25,13,0,184.0,454.0,4.0,15.8,627.0,519.0,404.16
2018,5,25,13,15,124.5,410.0,4.0,15.8,526.0,451.9,353.28
2018,5,25,13,30,65.0,366.0,4.0,15.8,425.0,362.3,284.31
2018,5,25,13,45,42.5,328.0,4.0,15.8,366.0,316.22,248.76
2018,5,25,14,0,20.0,290.0,4.0,15.8,307.0,251.85,198.15
2018,5,25,14,15,17.0,272.5,3.95,15.75,286.5,236.36,186.3
2018,5,25,14,30,14.0,255.0,3.9,15.7,266.0,220.38,173.89
2018,5,25,14,45,11.0,233.0,3.85,15.7,241.5,200.02,157.89
2018,5,25,15,0,8.0,211.0,3.8,15.7,217.0,179.22,141.44
2018,5,25,15,15,7.0,200.5,3.8,15.7,205.5,170.28,134.55
2018,5,25,15,30,6.0,190.0,3.8,15.7,194.0,161.25,127.54
2018,5,25,15,45,12.0,198.0,3.6,15.55,205.5,176.51,140.64
2018,5,25,16,0,18.0,206.0,3.4,15.4,217.0,192.92,154.69
2018,5,25,16,15,41.0,196.0,3.4,15.35,218.0,229.49,185.97
2018,5,25,16,30,64.0,186.0,3.4,15.3,219.0,246.43,201.37
2018,5,25,16,45,132.0,178.5,3.35,15.2,238.0,334.44,275.82
2018,5,25,17,0,200.0,171.0,3.3,15.1,257.0,398.52,330.17
2018,5,25,17,15,237.0,143.0,3.3,14.95,232.5,424.2,352.74
2018,5,25,17,30,274.0,115.0,3.3,14.8,208.0,422.84,353.99
2018,5,25,17,45,261.0,99.0,3.3,14.7,175.5,388.3,326.19
2018,5,25,18,0,248.0,83.0,3.3,14.6,143.0,353.27,296.92
2018,5,25,18,15,204.0,67.0,3.35,14.45,108.5,290.56,242.85
2018,5,25,18,30,160.0,51.0,3.4,14.3,74.0,229.78,188.65
2018,5,25,18,45,99.0,35.0,3.45,14.15,47.5,157.41,119.4
2018,5,25,19,0,38.0,19.0,3.5,14.0,21.0,60.12,0.0
2018,5,25,19,15,19.0,9.5,3.55,13.9,10.5,21.47,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,2.5,4.75,13.1,2.5,0.0,0.0
2018,5,26,5,0,0.0,5.0,4.8,13.1,5.0,3.93,0.0
2018,5,26,5,15,21.0,19.5,4.9,13.15,21.5,14.81,0.0
2018,5,26,5,30,42.0,34.0,5.0,13.2,38.0,25.41,15.39
2018,5,26,5,45,77.0,51.0,5.05,13.3,64.0,37.63,27.3
2018,5,26,6,0,112.0,68.0,5.1,13.4,90.0,49.76,38.6
2018,5,26,6,15,167.0,87.0,5.1,13.45,130.5,62.15,49.97
2018,5,26,6,30,222.0,106.0,5.1,13.5,171.0,75.03,61.58
2018,5,26,6,45,221.0,125.5,5.05,13.6,201.0,87.16,72.31
2018,5,26,7,0,220.0,145.0,5.0,13.7,231.0,98.83,82.44
2018,5,26,7,15,157.0,170.0,4.9,13.75,235.5,115.58,96.9
2018,5,26,7,30,94.0,195.0,4.8,13.8,240.0,132.82,111.59
2018,5,26,7,45,68.5,206.0,4.75,13.85,241.0,139.75,117.18
2018,5,26,8,0,43.0,217.0,4.7,13.9,242.0,146.35,122.45
2018,5,26,8,15,34.5,230.0,4.6,13.95,251.0,154.14,128.73
2018,5,26,8,30,26.0,243.0,4.5,14.0,260.0,171.78,143.36
2018,5,26,8,45,26.0,257.0,4.4,14.05,275.0,169.77,141.2
2018,5,26,9,0,26.0,271.0,4.3,14.1,290.0,177.61,147.45
2018,5,26,9,15,22.5,274.0,4.2,14.15,291.0,193.3,160.28
2018,5,26,9,30,19.0,277.0,4.1,14.2,292.0,195.76,161.93
2018,5,26,9,45,21.5,294.5,3.95,14.3,312.0,208.67,164.35
2018,5,26,10,0,24.0,312.0,3.8,14.4,332.0,208.22,163.06
2018,5,26,10,15,24.0,320.5,3.75,14.45,341.0,218.76,171.09
2018,5,26,10,30,24.0,329.0,3.7,14.5,350.0,229.51,179.43
2018,5,26,10,45,21.0,320.5,3.6,14.6,339.5,239.92,187.68
2018,5,26,11,0,18.0,312.0,3.5,14.7,329.0,236.47,184.95
2018,5,26,11,15,18.0,314.0,3.55,14.75,331.0,240.9,188.47
2018,5,26,11,30,18.0,316.0,3.6,14.8,333.0,245.3,191.97
2018,5,26,11,45,22.0,338.5,3.65,14.85,359.5,266.65,208.75
2018,5,26,12,0,26.0,361.0,3.7,14.9,386.0,287.94,225.42
2018,5,26,12,15,43.0,393.5,3.85,14.95,434.5,329.25,257.8
2018,5,26,12,30,60.0,426.0,4.0,15.0,483.0,373.68,292.43
2018,5,26,12,45,98.5,442.0,4.15,15.1,535.0,423.37,331.44
2018,5,26,13,0,137.0,458.0,4.3,15.2,587.0,486.69,380.65
2018,5,26,13,15,208.5,436.0,4.4,15.25,628.0,540.57,423.61
2018,5,26,13,30,280.0,414.0,4.5,15.3,669.0,611.63,479.19
2018,5,26,13,45,376.0,365.0,4.65,15.35,698.5,670.79,526.94
2018,5,26,14,0,472.0,316.0,4.8,15.4,728.0,750.17,589.18
2018,5,26,14,15,319.5,352.0,4.95,15.35,626.5,646.6,510.39
2018,5,26,14,30,167.0,388.0,5.1,15.3,525.0,532.78,421.92
2018,5,26,14,45,120.0,362.0,5.25,15.3,458.0,472.25,375.74
2018,5,26,15,0,73.0,336.0,5.4,15.3,391.0,384.86,307.55
2018,5,26,15,15,68.5,314.5,5.4,15.3,364.0,364.96,292.79
2018,5,26,15,30,64.0,293.0,5.4,15.3,337.0,344.13,277.04
2018,5,26,15,45,127.0,269.0,5.6,15.1,349.0,412.96,335.46
2018,5,26,16,0,190.0,245.0,5.8,14.9,361.0,456.78,374.11
2018,5,26,16,15,231.5,224.5,5.85,14.75,354.0,506.29,415.98
2018,5,26,16,30,273.0,204.0,5.9,14.6,347.0,528.85,437.0
2018,5,26,16,45,301.0,179.5,5.9,14.45,322.5,530.29,441.04
2018,5,26,17,0,329.0,155.0,5.9,14.3,298.0,528.96,442.89
2018,5,26,17,15,417.5,126.0,5.85,14.1,283.5,603.4,506.08
2018,5,26,17,30,506.0,97.0,5.8,13.9,269.0,645.96,541.16
2018,5,26,17,45,474.5,86.5,5.75,13.75,226.5,594.54,500.07
2018,5,26,18,0,443.0,76.0,5.7,13.6,184.0,543.13,457.51
2018,5,26,18,15,362.0,65.0,5.55,13.55,140.0,447.84,376.54
2018,5,26,18,30,281.0,54.0,5.4,13.5,96.0,357.25,296.35
2018,5,26,18,45,184.5,38.5,5.25,13.4,62.0,252.89,196.74
2018,5,26,19,0,88.0,23.0,5.1,13.3,28.0,119.55,0.0
2018,5,26,19,15,44.0,11.5,5.0,13.3,14.0,41.48,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,27,4,45,16.5,4.5,2.05,12.6,4.5,0.0,0.0
2018,5,27,5,0,33.0,9.0,2.0,12.7,9.0,7.08,0.0
2018,5,27,5,15,122.5,24.5,2.0,12.9,35.5,18.47,0.0
2018,5,27,5,30,212.0,40.0,2.0,13.1,62.0,30.05,19.38
2018,5,27,5,45,230.0,46.5,2.0,13.35,82.0,34.84,24.92
2018,5,27,6,0,248.0,53.0,2.0,13.6,102.0,39.49,29.52
2018,5,27,6,15,126.0,72.0,1.9,13.8,97.0,52.17,41.06
2018,5,27,6,30,4.0,91.0,1.8,14.0,92.0,67.06,54.39
2018,5,27,6,45,23.0,118.5,1.7,14.25,127.0,84.14,69.39
2018,5,27,7,0,42.0,146.0,1.6,14.5,162.0,101.74,84.59
2018,5,27,7,15,131.5,166.5,1.65,14.7,228.0,113.24,94.25
2018,5,27,7,30,221.0,187.0,1.7,14.9,294.0,122.42,101.79
2018,5,27,7,45,361.0,182.5,1.7,15.15,379.0,122.55,101.45
2018,5,27,8,0,501.0,178.0,1.7,15.4,464.0,116.57,95.89
2018,5,27,8,15,436.0,206.5,1.8,15.6,470.5,129.15,106.27
2018,5,27,8,30,371.0,235.0,1.9,15.8,477.0,140.57,115.55
2018,5,27,8,45,241.0,284.0,2.0,16.0,445.5,168.47,138.61
2018,5,27,9,0,111.0,333.0,2.1,16.2,414.0,198.32,162.97
2018,5,27,9,15,246.5,322.0,2.2,16.35,514.0,182.89,149.69
2018,5,27,9,30,382.0,311.0,2.3,16.5,614.0,166.53,135.8
2018,5,27,9,45,395.0,327.0,2.4,16.7,652.0,188.15,138.32
2018,5,27,10,0,408.0,343.0,2.5,16.9,690.0,228.5,161.79
2018,5,27,10,15,360.5,376.5,2.6,17.05,690.0,281.72,203.34
2018,5,27,10,30,313.0,410.0,2.7,17.2,690.0,317.51,233.66
2018,5,27,10,45,284.5,425.5,2.75,17.35,684.5,345.32,257.64
2018,5,27,11,0,256.0,441.0,2.8,17.5,679.0,370.72,279.56
2018,5,27,11,15,211.5,456.5,2.9,17.55,655.0,396.77,301.77
2018,5,27,11,30,167.0,472.0,3.0,17.6,631.0,407.38,311.5
2018,5,27,11,45,177.0,474.0,3.1,17.7,643.5,433.38,332.01
2018,5,27,12,0,187.0,476.0,3.2,17.8,656.0,460.41,353.12
2018,5,27,12,15,201.5,474.5,3.3,17.85,668.0,488.59,375.12
2018,5,27,12,30,216.0,473.0,3.4,17.9,680.0,517.69,397.72
2018,5,27,12,45,242.5,463.0,3.55,17.9,693.0,555.11,426.76
2018,5,27,13,0,269.0,453.0,3.7,17.9,706.0,590.57,454.34
2018,5,27,13,15,334.5,417.0,3.75,17.9,726.0,635.67,489.74
2018,5,27,13,30,400.0,381.0,3.8,17.9,746.0,694.3,534.64
2018,5,27,13,45,594.0,273.0,3.9,17.9,799.5,795.88,613.72
2018,5,27,14,0,788.0,165.0,4.0,17.9,853.0,890.16,684.82
2018,5,27,14,15,831.0,135.5,4.0,17.8,839.0,915.26,702.89
2018,5,27,14,30,874.0,106.0,4.0,17.7,825.0,952.32,729.86
2018,5,27,14,45,865.0,104.5,4.0,17.65,789.5,964.44,739.37
2018,5,27,15,0,856.0,103.0,4.0,17.6,754.0,972.99,746.76
2018,5,27,15,15,843.5,100.5,4.0,17.6,713.0,973.37,748.55
2018,5,27,15,30,831.0,98.0,4.0,17.6,672.0,970.14,748.06
2018,5,27,15,45,817.0,95.5,3.85,17.45,628.0,975.18,753.0
2018,5,27,16,0,803.0,93.0,3.7,17.3,584.0,963.53,746.36
2018,5,27,16,15,784.5,89.5,3.6,17.1,536.5,942.68,733.93
2018,5,27,16,30,766.0,86.0,3.5,16.9,489.0,918.68,719.31
2018,5,27,16,45,739.5,82.5,3.4,16.75,439.5,883.66,696.54
2018,5,27,17,0,713.0,79.0,3.3,16.6,390.0,846.09,671.63
2018,5,27,17,15,676.5,74.5,3.2,16.35,339.5,801.51,641.21
2018,5,27,17,30,640.0,70.0,3.1,16.1,289.0,749.88,604.59
2018,5,27,17,45,589.5,64.5,2.95,15.9,240.5,682.73,554.42
2018,5,27,18,0,539.0,59.0,2.8,15.7,192.0,615.77,502.26
2018,5,27,18,15,462.5,52.0,2.65,15.5,147.5,524.43,428.46
2018,5,27,18,30,386.0,45.0,2.5,15.3,103.0,435.67,353.25
2018,5,27,18,45,268.5,33.5,2.4,15.1,67.0,312.87,242.25
2018,5,27,19,0,151.0,22.0,2.3,14.9,31.0,179.77,15.18
2018,5,27,19,15,75.5,11.0,2.2,14.8,15.5,64.33,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,4,45,27.5,4.5,1.5,13.35,5.0,0.0,0.0
2018,5,28,5,0,55.0,9.0,1.5,13.5,10.0,7.08,0.0
2018,5,28,5,15,169.0,22.5,1.5,13.7,38.0,17.14,0.0
2018,5,28,5,30,283.0,36.0,1.5,13.9,66.0,29.54,18.98
2018,5,28,5,45,376.5,44.5,1.5,14.1,106.5,36.25,26.1
2018,5,28,6,0,470.0,53.0,1.5,14.3,147.0,43.07,32.61
2018,5,28,6,15,532.5,59.0,1.45,14.55,194.5,47.72,37.0
2018,5,28,6,30,595.0,65.0,1.4,14.8,242.0,52.44,41.26
2018,5,28,6,45,639.5,69.5,1.35,15.1,292.0,55.86,44.22
2018,5,28,7,0,684.0,74.0,1.3,15.4,342.0,59.31,47.11
2018,5,28,7,15,715.5,77.0,1.25,15.85,392.0,66.51,53.19
2018,5,28,7,30,747.0,80.0,1.2,16.3,442.0,68.81,54.91
2018,5,28,7,45,771.5,83.0,1.2,16.7,491.5,70.95,56.48
2018,5,28,8,0,796.0,86.0,1.2,17.1,541.0,73.03,57.98
2018,5,28,8,15,814.5,88.0,1.25,17.4,588.0,74.25,58.77
2018,5,28,8,30,833.0,90.0,1.3,17.7,635.0,84.6,67.35
2018,5,28,8,45,848.0,91.5,1.35,18.0,678.5,85.83,68.11
2018,5,28,9,0,863.0,93.0,1.4,18.3,722.0,86.94,68.8
2018,5,28,9,15,871.5,96.0,1.45,18.5,760.0,88.54,69.94
2018,5,28,9,30,880.0,99.0,1.5,18.7,798.0,89.95,70.92
2018,5,28,9,45,885.5,101.5,1.55,18.95,830.0,118.56,71.75
2018,5,28,10,0,891.0,104.0,1.6,19.2,862.0,173.65,98.45
2018,5,28,10,15,896.5,105.5,1.7,19.3,889.0,228.96,137.87
2018,5,28,10,30,902.0,107.0,1.8,19.4,916.0,284.83,183.89
2018,5,28,10,45,906.0,107.5,1.9,19.55,935.5,340.04,231.91
2018,5,28,11,0,910.0,108.0,2.0,19.7,955.0,395.23,280.36
2018,5,28,11,15,912.0,109.5,2.1,19.8,968.0,450.01,328.01
2018,5,28,11,30,914.0,111.0,2.2,19.9,981.0,504.22,374.16
2018,5,28,11,45,914.5,111.5,2.3,20.0,986.5,556.25,417.53
2018,5,28,12,0,915.0,112.0,2.4,20.1,992.0,607.18,458.91
2018,5,28,12,15,915.0,111.5,2.55,20.15,990.0,655.79,497.87
2018,5,28,12,30,915.0,111.0,2.7,20.2,988.0,702.75,534.79
2018,5,28,12,45,914.0,110.0,2.8,20.2,979.0,746.73,568.74
2018,5,28,13,0,913.0,109.0,2.9,20.2,970.0,788.43,600.21
2018,5,28,13,15,909.0,108.5,3.0,20.15,953.0,825.7,626.9
2018,5,28,13,30,905.0,108.0,3.1,20.1,936.0,860.08,651.62
2018,5,28,13,45,884.5,116.0,3.25,20.1,908.0,884.93,670.02
2018,5,28,14,0,864.0,124.0,3.4,20.1,880.0,906.01,686.01
2018,5,28,14,15,856.5,122.5,3.45,20.0,850.0,926.43,701.33
2018,5,28,14,30,849.0,121.0,3.5,19.9,820.0,943.4,714.44
2018,5,28,14,45,853.0,112.5,3.55,19.85,788.5,960.92,727.98
2018,5,28,15,0,857.0,104.0,3.6,19.8,757.0,974.87,739.23
2018,5,28,15,15,844.5,102.0,3.6,19.8,716.0,975.87,741.37
2018,5,28,15,30,832.0,100.0,3.6,19.8,675.0,973.29,741.33
2018,5,28,15,45,817.0,97.0,3.6,19.55,630.5,976.88,746.44
2018,5,28,16,0,802.0,94.0,3.6,19.3,586.0,963.63,740.03
2018,5,28,16,15,783.0,91.0,3.5,19.15,538.5,942.94,727.69
2018,5,28,16,30,764.0,88.0,3.4,19.0,491.0,919.11,713.18
2018,5,28,16,45,738.0,84.0,3.35,18.8,441.5,884.01,691.02
2018,5,28,17,0,712.0,80.0,3.3,18.6,392.0,846.35,666.69
2018,5,28,17,15,676.0,75.5,3.2,18.3,341.5,802.42,637.13
2018,5,28,17,30,640.0,71.0,3.1,18.0,291.0,751.3,601.3
2018,5,28,17,45,590.0,65.5,3.0,17.7,242.5,684.61,552.35
2018,5,28,18,0,540.0,60.0,2.9,17.4,194.0,618.07,501.29
2018,5,28,18,15,465.0,52.5,2.8,17.05,149.0,527.34,428.87
2018,5,28,18,30,390.0,45.0,2.7,16.7,104.0,439.26,354.97
2018,5,28,18,45,273.0,34.0,2.6,16.35,68.0,317.13,245.94
2018,5,28,19,0,156.0,23.0,2.5,16.0,32.0,186.38,34.41
2018,5,28,19,15,78.0,11.5,2.4,15.85,16.0,66.6,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,29,4,45,24.5,5.0,2.15,13.75,5.5,0.0,0.0
2018,5,29,5,0,49.0,10.0,2.3,13.9,11.0,7.87,0.0
2018,5,29,5,15,154.5,24.0,2.4,14.1,38.5,18.2,0.0
2018,5,29,5,30,260.0,38.0,2.5,14.3,66.0,28.86,18.43
2018,5,29,5,45,352.0,47.5,2.6,14.5,106.5,38.54,28.05
2018,5,29,6,0,444.0,57.0,2.7,14.7,147.0,46.01,35.14
2018,5,29,6,15,508.5,64.0,2.65,14.9,194.5,51.29,40.09
2018,5,29,6,30,573.0,71.0,2.6,15.1,242.0,56.6,44.88
2018,5,29,6,45,618.5,76.0,2.6,15.35,292.0,60.2,48.0
2018,5,29,7,0,664.0,81.0,2.6,15.6,342.0,63.81,51.03
2018,5,29,7,15,696.0,85.5,2.65,15.8,392.5,66.83,53.48
2018,5,29,7,30,728.0,90.0,2.7,16.0,443.0,75.54,60.86
2018,5,29,7,45,752.0,93.0,2.75,16.25,492.0,77.38,62.18
2018,5,29,8,0,776.0,96.0,2.8,16.5,541.0,79.17,63.45
2018,5,29,8,15,794.0,99.0,2.9,16.7,587.5,80.75,64.55
2018,5,29,8,30,812.0,102.0,3.0,16.9,634.0,82.23,65.58
2018,5,29,8,45,825.5,104.5,3.1,17.05,676.5,83.18,66.17
2018,5,29,9,0,839.0,107.0,3.2,17.2,719.0,93.93,75.12
2018,5,29,9,15,854.0,107.0,3.3,17.35,758.5,93.87,74.85
2018,5,29,9,30,869.0,107.0,3.4,17.5,798.0,93.73,74.54
2018,5,29,9,45,884.5,104.0,3.5,17.6,832.5,120.26,73.42
2018,5,29,10,0,900.0,101.0,3.6,17.7,867.0,173.52,98.85
2018,5,29,10,15,905.0,103.0,3.7,17.8,894.0,229.43,139.4
2018,5,29,10,30,910.0,105.0,3.8,17.9,921.0,285.86,186.69
2018,5,29,10,45,913.5,106.0,3.9,18.0,941.0,341.59,236.09
2018,5,29,11,0,917.0,107.0,4.0,18.1,961.0,397.24,286.0
2018,5,29,11,15,919.5,108.0,4.1,18.1,974.5,452.22,335.01
2018,5,29,11,30,922.0,109.0,4.2,18.1,988.0,506.67,382.61
2018,5,29,11,45,922.0,110.5,4.35,18.1,993.5,559.44,428.04
2018,5,29,12,0,922.0,112.0,4.5,18.1,999.0,611.1,471.55
2018,5,29,12,15,921.0,113.0,4.75,18.0,997.5,660.47,512.96
2018,5,29,12,30,920.0,114.0,5.0,17.9,996.0,708.19,552.43
2018,5,29,12,45,916.0,116.0,5.2,17.8,987.0,752.67,588.68
2018,5,29,13,0,912.0,118.0,5.4,17.7,978.0,794.81,622.66
2018,5,29,13,15,907.5,118.0,5.6,17.45,961.5,832.35,651.78
2018,5,29,13,30,903.0,118.0,5.8,17.2,945.0,867.01,678.95
2018,5,29,13,45,894.5,119.5,6.05,17.0,921.0,896.54,702.66
2018,5,29,14,0,886.0,121.0,6.3,16.8,897.0,922.77,724.17
2018,5,29,14,15,878.0,121.0,6.45,16.6,867.5,944.68,742.24
2018,5,29,14,30,870.0,121.0,6.6,16.4,838.0,963.15,758.03
2018,5,29,14,45,857.5,121.0,6.7,16.15,802.0,973.78,768.22
2018,5,29,15,0,845.0,121.0,6.8,15.9,766.0,995.06,786.41
2018,5,29,15,15,832.0,119.0,6.8,15.9,725.5,996.03,788.68
2018,5,29,15,30,819.0,117.0,6.8,15.9,685.0,993.3,788.52
2018,5,29,15,45,801.5,114.5,6.85,15.55,639.5,981.79,783.4
2018,5,29,16,0,784.0,112.0,6.9,15.2,594.0,966.73,775.78
2018,5,29,16,15,760.0,110.0,6.9,15.0,546.0,942.19,760.42
2018,5,29,16,30,736.0,108.0,6.9,14.8,498.0,922.37,748.57
2018,5,29,16,45,703.5,104.5,6.9,14.65,447.0,882.13,720.91
2018,5,29,17,0,671.0,101.0,6.9,14.5,396.0,839.53,691.0
2018,5,29,17,15,628.0,96.5,6.95,14.3,345.0,783.26,650.01
2018,5,29,17,30,585.0,92.0,7.0,14.1,294.0,725.53,606.61
2018,5,29,17,45,524.5,85.0,7.0,13.9,244.0,647.3,544.97
2018,5,29,18,0,464.0,78.0,7.0,13.7,194.0,564.86,477.55
2018,5,29,18,15,388.5,67.5,6.9,13.55,149.5,474.49,400.67
2018,5,29,18,30,313.0,57.0,6.8,13.4,105.0,388.32,324.35
2018,5,29,18,45,217.5,43.0,6.7,13.3,70.5,286.05,227.47
2018,5,29,19,0,122.0,29.0,6.6,13.2,36.0,161.71,43.64
2018,5,29,19,15,63.5,16.5,6.5,13.2,20.0,59.86,0.0
2018,5,29,19,30,5.0,4.0,6.4,13.2,4.0,0.0,0.0
2018,5,29,19,45,2.5,2.0,6.3,13.2,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,13.15,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,13.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,12.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.4,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.0,7.45,12.45,3.0,0.0,0.0
2018,5,30,5,0,1.0,6.0,7.5,12.5,6.0,4.72,0.0
2018,5,30,5,15,0.5,10.0,7.5,12.6,10.0,7.59,0.0
2018,5,30,5,30,0.0,14.0,7.5,12.7,14.0,10.63,3.28
2018,5,30,5,45,0.0,21.0,7.55,12.75,21.0,15.98,8.41
2018,5,30,6,0,0.0,28.0,7.6,12.8,28.0,21.33,13.4
2018,5,30,6,15,0.0,36.5,7.55,12.85,36.5,27.85,19.4
2018,5,30,6,30,0.0,45.0,7.5,12.9,45.0,34.39,25.33
2018,5,30,6,45,9.5,79.0,7.45,13.0,82.5,60.01,48.28
2018,5,30,7,0,19.0,113.0,7.4,13.1,120.0,83.81,69.35
2018,5,30,7,15,28.0,145.5,7.4,13.15,158.0,102.64,85.79
2018,5,30,7,30,37.0,178.0,7.4,13.2,196.0,122.55,102.99
2018,5,30,7,45,25.0,181.5,7.35,13.25,194.0,125.38,105.08
2018,5,30,8,0,13.0,185.0,7.3,13.3,192.0,133.85,112.08
2018,5,30,8,15,24.0,216.5,7.3,13.35,231.5,154.67,129.75
2018,5,30,8,30,35.0,248.0,7.3,13.4,271.0,164.64,137.92
2018,5,30,8,45,52.5,276.5,7.3,13.5,313.5,180.68,151.23
2018,5,30,9,0,70.0,305.0,7.3,13.6,356.0,196.19,164.01
2018,5,30,9,15,140.0,336.0,7.3,13.75,445.0,200.29,167.04
2018,5,30,9,30,210.0,367.0,7.3,13.9,534.0,215.57,179.52
2018,5,30,9,45,302.0,361.0,7.3,14.1,612.5,212.4,161.93
2018,5,30,10,0,394.0,355.0,7.3,14.3,691.0,246.53,179.71
2018,5,30,10,15,370.5,378.0,7.25,14.4,701.5,284.68,209.43
2018,5,30,10,30,347.0,401.0,7.2,14.5,712.0,321.2,240.46
2018,5,30,10,45,339.0,412.0,7.2,14.65,721.5,354.23,268.97
2018,5,30,11,0,331.0,423.0,7.2,14.8,731.0,386.94,297.36
2018,5,30,11,15,349.0,422.5,7.25,14.8,751.5,423.1,328.0
2018,5,30,11,30,367.0,422.0,7.3,14.8,772.0,461.17,360.07
2018,5,30,11,45,377.0,422.0,7.35,14.85,783.5,497.21,390.32
2018,5,30,12,0,387.0,422.0,7.4,14.9,795.0,534.03,420.85
2018,5,30,12,15,475.5,373.5,7.5,14.85,830.5,586.11,464.06
2018,5,30,12,30,564.0,325.0,7.6,14.8,866.0,644.9,512.6
2018,5,30,12,45,619.0,294.0,7.7,14.75,882.5,694.81,553.87
2018,5,30,13,0,674.0,263.0,7.8,14.7,899.0,750.29,599.18
2018,5,30,13,15,677.0,257.0,7.8,14.65,886.5,785.36,627.53
2018,5,30,13,30,680.0,251.0,7.8,14.6,874.0,818.08,653.92
2018,5,30,13,45,771.0,195.0,7.85,14.55,884.5,870.07,697.11
2018,5,30,14,0,862.0,139.0,7.9,14.5,895.0,917.34,733.48
2018,5,30,14,15,855.0,137.5,7.9,14.45,865.5,938.64,750.32
2018,5,30,14,30,848.0,136.0,7.9,14.4,836.0,971.13,775.71
2018,5,30,14,45,838.5,134.0,7.9,14.35,801.0,982.92,785.8
2018,5,30,15,0,829.0,132.0,7.9,14.3,766.0,991.03,793.42
2018,5,30,15,15,815.5,129.5,7.9,14.3,725.0,990.92,794.98
2018,5,30,15,30,802.0,127.0,7.9,14.3,684.0,987.09,793.97
2018,5,30,15,45,781.5,125.5,7.9,14.1,638.5,973.6,786.49
2018,5,30,16,0,761.0,124.0,7.9,13.9,593.0,964.57,782.51
2018,5,30,16,15,732.0,123.0,7.9,13.8,544.0,936.89,764.14
2018,5,30,16,30,703.0,122.0,7.9,13.7,495.0,906.17,743.39
2018,5,30,16,45,663.0,119.5,7.9,13.55,443.5,859.67,710.33
2018,5,30,17,0,623.0,117.0,7.9,13.4,392.0,810.78,674.83
2018,5,30,17,15,566.5,111.0,7.85,13.25,337.0,739.62,620.68
2018,5,30,17,30,510.0,105.0,7.8,13.1,282.0,660.4,558.61
2018,5,30,17,45,436.0,96.0,7.75,12.9,230.0,571.23,486.57
2018,5,30,18,0,362.0,87.0,7.7,12.7,178.0,484.31,414.02
2018,5,30,18,15,284.5,75.0,7.6,12.6,136.5,393.28,334.51
2018,5,30,18,30,207.0,63.0,7.5,12.5,95.0,290.59,243.58
2018,5,30,18,45,130.0,45.5,7.35,12.4,63.0,203.2,161.6
2018,5,30,19,0,53.0,28.0,7.2,12.3,31.0,93.85,29.67
2018,5,30,19,15,27.0,15.5,7.15,12.35,17.0,32.14,0.0
2018,5,30,19,30,1.0,3.0,7.1,12.4,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,7.05,12.4,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.2,12.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.15,12.6,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.55,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.5,6.25,12.4,2.5,0.0,0.0
2018,5,31,5,0,2.0,5.0,6.2,12.4,5.0,3.93,0.0
2018,5,31,5,15,1.0,9.0,6.25,12.5,9.0,6.83,0.0
2018,5,31,5,30,0.0,13.0,6.3,12.6,13.0,9.87,2.66
2018,5,31,5,45,0.0,21.0,6.3,12.7,21.0,15.97,8.42
2018,5,31,6,0,0.0,29.0,6.3,12.8,29.0,22.1,14.1
2018,5,31,6,15,0.0,39.0,6.35,12.9,39.0,29.77,21.13
2018,5,31,6,30,0.0,49.0,6.4,13.0,49.0,37.47,28.1
2018,5,31,6,45,0.0,73.0,6.45,13.05,73.0,55.7,44.42
2018,5,31,7,0,0.0,97.0,6.5,13.1,97.0,72.84,59.58
2018,5,31,7,15,28.5,135.0,6.5,13.2,149.0,96.43,80.26
2018,5,31,7,30,57.0,173.0,6.5,13.3,201.0,120.19,100.84
2018,5,31,7,45,160.5,203.5,6.5,13.4,293.5,135.5,113.81
2018,5,31,8,0,264.0,234.0,6.5,13.5,386.0,147.44,123.73
2018,5,31,8,15,321.0,243.5,6.5,13.65,443.5,152.92,128.0
2018,5,31,8,30,378.0,253.0,6.5,13.8,501.0,158.27,132.16
2018,5,31,8,45,470.5,238.5,6.5,13.9,568.0,142.52,118.24
2018,5,31,9,0,563.0,224.0,6.5,14.0,635.0,135.43,111.84
2018,5,31,9,15,675.0,188.0,6.6,14.15,707.0,113.52,92.75
2018,5,31,9,30,787.0,152.0,6.7,14.3,779.0,104.5,84.8
2018,5,31,9,45,824.0,141.0,6.75,14.4,821.5,126.29,80.34
2018,5,31,10,0,861.0,130.0,6.8,14.5,864.0,184.43,110.75
2018,5,31,10,15,867.5,131.5,6.8,14.55,891.0,238.39,150.69
2018,5,31,10,30,874.0,133.0,6.8,14.6,918.0,293.04,197.43
2018,5,31,10,45,878.5,134.5,6.85,14.7,938.5,347.6,246.86
2018,5,31,11,0,883.0,136.0,6.9,14.8,959.0,402.28,297.04
2018,5,31,11,15,887.0,136.5,6.9,14.8,973.0,456.11,346.27
2018,5,31,11,30,891.0,137.0,6.9,14.8,987.0,509.64,394.4
2018,5,31,11,45,892.5,137.0,6.95,14.8,993.0,561.1,439.95
2018,5,31,12,0,894.0,137.0,7.0,14.8,999.0,611.65,483.74
2018,5,31,12,15,892.0,138.0,6.95,14.85,996.5,659.6,524.24
2018,5,31,12,30,890.0,139.0,6.9,14.9,994.0,705.94,562.54
2018,5,31,12,45,884.5,141.5,6.8,14.9,984.5,749.02,597.47
2018,5,31,13,0,879.0,144.0,6.7,14.9,975.0,789.76,629.95
2018,5,31,13,15,876.5,142.0,6.65,14.9,958.5,826.79,658.5
2018,5,31,13,30,874.0,140.0,6.6,14.9,942.0,861.06,684.16
2018,5,31,13,45,870.0,138.0,6.5,14.9,919.0,891.09,706.45
2018,5,31,14,0,866.0,136.0,6.4,14.9,896.0,917.97,726.41
2018,5,31,14,15,859.5,134.0,6.4,14.9,866.5,939.3,742.85
2018,5,31,14,30,853.0,132.0,6.4,14.9,837.0,957.19,756.93
2018,5,31,14,45,845.0,129.0,6.35,14.85,802.0,983.66,777.29
2018,5,31,15,0,837.0,126.0,6.3,14.8,767.0,992.19,784.69
2018,5,31,15,15,823.5,124.0,6.3,14.8,726.0,992.67,786.64
2018,5,31,15,30,810.0,122.0,6.3,14.8,685.0,989.45,786.11
2018,5,31,15,45,793.0,119.0,6.3,14.65,640.0,977.92,780.12
2018,5,31,16,0,776.0,116.0,6.3,14.5,595.0,962.85,771.66
2018,5,31,16,15,754.0,112.0,6.3,14.4,546.5,938.13,755.95
2018,5,31,16,30,732.0,108.0,6.3,14.3,498.0,918.08,743.7
2018,5,31,16,45,702.5,103.5,6.25,14.15,447.5,879.68,717.34
2018,5,31,17,0,673.0,99.0,6.2,14.0,397.0,838.9,688.8
2018,5,31,17,15,632.5,93.5,6.2,13.85,346.0,783.94,648.82
2018,5,31,17,30,592.0,88.0,6.2,13.7,295.0,727.61,606.63
2018,5,31,17,45,535.5,82.0,6.2,13.55,246.0,654.54,549.53
2018,5,31,18,0,479.0,76.0,6.2,13.4,197.0,581.29,490.05
2018,5,31,18,15,399.5,66.0,6.05,13.2,152.0,481.61,406.18
2018,5,31,18,30,320.0,56.0,5.9,13.0,107.0,392.2,327.86
2018,5,31,18,45,218.5,42.5,5.8,12.85,72.0,285.07,228.59
2018,5,31,19,0,117.0,29.0,5.7,12.7,37.0,157.75,63.16
2018,5,31,19,15,61.5,16.5,5.6,12.65,20.5,58.44,0.0
2018,5,31,19,30,6.0,4.0,5.5,12.6,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,5.35,12.55,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,1,4,45,27.0,7.0,3.55,12.0,7.5,0.0,0.0
2018,6,1,5,0,54.0,14.0,3.6,12.1,15.0,11.02,0.0
2018,6,1,5,15,150.5,27.5,3.5,12.25,41.5,20.73,2.64
2018,6,1,5,30,247.0,41.0,3.4,12.4,68.0,30.95,20.51
2018,6,1,5,45,342.5,50.0,3.35,12.5,108.5,38.05,27.89
2018,6,1,6,0,438.0,59.0,3.3,12.6,149.0,47.51,36.8
2018,6,1,6,15,501.0,66.5,3.15,12.8,196.5,53.09,42.06
2018,6,1,6,30,564.0,74.0,3.0,13.0,244.0,58.69,47.13
2018,6,1,6,45,608.5,80.0,2.9,13.15,294.0,62.9,50.83
2018,6,1,7,0,653.0,86.0,2.8,13.3,344.0,67.08,54.4
2018,6,1,7,15,686.5,89.5,2.65,13.55,394.0,69.3,56.14
2018,6,1,7,30,720.0,93.0,2.5,13.8,444.0,71.53,57.86
2018,6,1,7,45,746.0,96.0,2.4,14.05,493.5,79.28,64.38
2018,6,1,8,0,772.0,99.0,2.3,14.3,543.0,81.04,65.62
2018,6,1,8,15,791.0,102.0,2.2,14.6,590.0,82.56,66.64
2018,6,1,8,30,810.0,105.0,2.1,14.9,637.0,84.0,67.6
2018,6,1,8,45,826.0,106.0,2.05,15.2,680.0,84.04,67.37
2018,6,1,9,0,842.0,107.0,2.0,15.5,723.0,94.0,75.63
2018,6,1,9,15,857.5,107.5,2.0,15.8,763.5,94.22,75.55
2018,6,1,9,30,873.0,108.0,2.0,16.1,804.0,94.35,75.41
2018,6,1,9,45,889.5,105.0,2.05,16.4,839.5,122.09,74.54
2018,6,1,10,0,906.0,102.0,2.1,16.7,875.0,175.61,100.29
2018,6,1,10,15,912.0,102.5,2.2,16.95,901.5,231.06,140.35
2018,6,1,10,30,918.0,103.0,2.3,17.2,928.0,287.1,187.04
2018,6,1,10,45,922.0,104.0,2.35,17.4,948.5,343.22,236.35
2018,6,1,11,0,926.0,105.0,2.4,17.6,969.0,399.33,286.03
2018,6,1,11,15,928.5,105.5,2.55,17.9,982.0,454.31,334.3
2018,6,1,11,30,931.0,106.0,2.7,18.2,995.0,508.73,381.05
2018,6,1,11,45,932.0,106.5,2.8,18.45,1001.0,561.63,425.37
2018,6,1,12,0,933.0,107.0,2.9,18.7,1007.0,613.45,467.64
2018,6,1,12,15,933.0,106.5,3.1,18.85,1005.0,662.66,507.44
2018,6,1,12,30,933.0,106.0,3.3,19.0,1003.0,710.22,545.17
2018,6,1,12,45,931.5,105.5,3.45,19.15,994.0,754.79,579.81
2018,6,1,13,0,930.0,105.0,3.6,19.3,985.0,797.06,611.74
2018,6,1,13,15,926.5,105.0,3.8,19.25,968.5,835.65,640.09
2018,6,1,13,30,923.0,105.0,4.0,19.2,952.0,871.4,666.48
2018,6,1,13,45,918.0,104.0,4.2,19.2,928.5,901.94,689.18
2018,6,1,14,0,913.0,103.0,4.4,19.2,905.0,929.2,709.8
2018,6,1,14,15,906.5,101.5,4.55,19.1,875.0,951.23,727.33
2018,6,1,14,30,900.0,100.0,4.7,19.0,845.0,969.73,742.63
2018,6,1,14,45,891.0,98.5,4.9,18.95,809.0,982.25,754.22
2018,6,1,15,0,882.0,97.0,5.1,18.9,773.0,991.13,763.48
2018,6,1,15,15,870.0,95.5,5.1,18.9,732.5,993.39,766.61
2018,6,1,15,30,858.0,94.0,5.1,18.9,692.0,992.04,767.42
2018,6,1,15,45,843.0,92.0,5.35,18.55,647.0,983.53,766.27
2018,6,1,16,0,828.0,90.0,5.6,18.2,602.0,971.6,762.68
2018,6,1,16,15,808.5,87.5,5.65,17.9,554.0,964.14,760.83
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,940.44,747.18
2018,6,1,16,45,763.5,81.0,5.75,17.3,455.5,905.75,725.32
2018,6,1,17,0,738.0,77.0,5.8,17.0,405.0,868.45,701.07
2018,6,1,17,15,703.0,73.5,5.7,16.65,354.5,820.11,667.19
2018,6,1,17,30,668.0,70.0,5.6,16.3,304.0,776.82,636.2
2018,6,1,17,45,618.5,65.0,5.5,15.9,254.5,710.8,586.36
2018,6,1,18,0,569.0,60.0,5.4,15.5,205.0,644.81,534.43
2018,6,1,18,15,496.0,53.0,5.15,15.25,159.5,555.77,460.82
2018,6,1,18,30,423.0,46.0,4.9,15.0,114.0,469.14,386.08
2018,6,1,18,45,313.0,36.5,4.6,14.7,77.5,352.66,281.29
2018,6,1,19,0,203.0,27.0,4.3,14.4,41.0,233.86,106.88
2018,6,1,19,15,113.5,16.0,4.05,14.35,22.5,96.54,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.3,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.55,14.2,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
