Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,4,45,59.0,7.5,1.8,13.45,9.0,0.0,0.0
2018,6,12,5,0,118.0,15.0,1.8,13.6,18.0,11.8,0.0
2018,6,12,5,15,239.5,25.5,1.8,13.8,47.5,21.07,5.79
2018,6,12,5,30,361.0,36.0,1.8,14.0,77.0,29.73,19.59
2018,6,12,5,45,348.5,42.0,1.75,14.15,97.5,33.89,24.15
2018,6,12,6,0,336.0,48.0,1.7,14.3,118.0,37.86,28.06
2018,6,12,6,15,168.0,68.5,1.75,14.55,103.5,50.38,39.39
2018,6,12,6,30,0.0,89.0,1.8,14.8,89.0,65.9,53.19
2018,6,12,6,45,5.5,111.0,1.8,15.05,113.0,81.32,66.68
2018,6,12,7,0,11.0,133.0,1.8,15.3,137.0,96.59,79.82
2018,6,12,7,15,32.5,163.5,1.9,15.6,178.5,113.14,93.83
2018,6,12,7,30,54.0,194.0,2.0,15.9,220.0,131.74,109.41
2018,6,12,7,45,88.0,222.0,2.1,16.2,270.0,148.82,123.47
2018,6,12,8,0,122.0,250.0,2.2,16.5,320.0,158.9,131.45
2018,6,12,8,15,171.5,270.0,2.35,16.8,378.0,170.47,140.64
2018,6,12,8,30,221.0,290.0,2.5,17.1,436.0,181.78,149.55
2018,6,12,8,45,374.5,262.0,2.6,17.45,528.5,161.38,131.94
2018,6,12,9,0,528.0,234.0,2.7,17.8,621.0,139.28,113.03
2018,6,12,9,15,717.0,161.5,2.8,17.95,717.0,100.6,80.27
2018,6,12,9,30,906.0,89.0,2.9,18.1,813.0,85.41,67.29
2018,6,12,9,45,756.0,167.0,3.0,18.25,788.0,135.42,87.96
2018,6,12,10,0,606.0,245.0,3.1,18.4,763.0,197.67,129.16
2018,6,12,10,15,381.5,336.0,3.2,18.5,665.5,251.46,178.28
2018,6,12,10,30,157.0,427.0,3.3,18.6,568.0,302.46,227.41
2018,6,12,10,45,126.0,437.5,3.4,18.65,552.5,316.67,240.05
2018,6,12,11,0,95.0,448.0,3.5,18.7,537.0,338.51,258.26
2018,6,12,11,15,90.0,452.0,3.6,18.7,537.0,351.55,268.9
2018,6,12,11,30,85.0,456.0,3.7,18.7,537.0,364.13,279.08
2018,6,12,11,45,88.0,461.5,3.85,18.7,546.0,381.41,292.74
2018,6,12,12,0,91.0,467.0,4.0,18.7,555.0,399.21,306.74
2018,6,12,12,15,94.0,468.5,4.15,18.65,559.5,414.56,318.95
2018,6,12,12,30,97.0,470.0,4.3,18.6,564.0,430.09,331.35
2018,6,12,12,45,95.5,465.0,4.5,18.5,556.5,437.4,337.72
2018,6,12,13,0,94.0,460.0,4.7,18.4,549.0,444.02,343.59
2018,6,12,13,15,170.0,439.5,4.85,18.3,598.0,509.69,395.71
2018,6,12,13,30,246.0,419.0,5.0,18.2,647.0,583.47,453.54
2018,6,12,13,45,434.5,341.0,5.2,18.05,731.0,710.41,553.59
2018,6,12,14,0,623.0,263.0,5.4,17.9,815.0,835.93,651.33
2018,6,12,14,15,767.5,180.5,5.45,17.75,838.5,908.74,707.58
2018,6,12,14,30,912.0,98.0,5.5,17.6,862.0,975.41,756.49
2018,6,12,14,45,903.5,97.0,5.55,17.45,827.0,989.44,768.06
2018,6,12,15,0,895.0,96.0,5.6,17.3,792.0,999.86,777.58
2018,6,12,15,15,884.0,95.0,5.6,17.3,752.0,1004.19,782.17
2018,6,12,15,30,873.0,94.0,5.6,17.3,712.0,1004.93,784.44
2018,6,12,15,45,859.5,92.0,5.6,17.0,668.0,998.44,782.65
2018,6,12,16,0,846.0,90.0,5.6,16.7,624.0,988.5,778.55
2018,6,12,16,15,828.0,87.5,5.6,16.55,576.5,982.97,777.32
2018,6,12,16,30,810.0,85.0,5.6,16.4,529.0,961.17,764.32
2018,6,12,16,45,785.5,82.5,5.6,16.2,479.0,929.72,744.37
2018,6,12,17,0,761.0,80.0,5.6,16.0,429.0,895.56,722.12
2018,6,12,17,15,727.0,76.5,5.55,15.8,378.0,848.26,689.2
2018,6,12,17,30,693.0,73.0,5.5,15.6,327.0,805.85,659.16
2018,6,12,17,45,645.5,68.0,5.5,15.35,276.5,741.4,611.22
2018,6,12,18,0,598.0,63.0,5.5,15.1,226.0,676.74,561.14
2018,6,12,18,15,528.5,57.0,5.4,14.9,179.0,591.31,491.62
2018,6,12,18,30,459.0,51.0,5.3,14.7,132.0,507.63,420.43
2018,6,12,18,45,352.0,42.0,5.2,14.5,93.0,391.99,319.53
2018,6,12,19,0,245.0,33.0,5.1,14.3,54.0,286.61,201.4
2018,6,12,19,15,141.5,20.0,5.05,14.15,30.5,121.23,0.0
2018,6,12,19,30,38.0,7.0,5.0,14.0,7.0,5.51,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.9,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,4,45,43.5,8.0,4.55,13.15,9.0,0.0,0.0
2018,6,13,5,0,87.0,16.0,4.7,13.3,18.0,12.59,0.0
2018,6,13,5,15,203.5,28.0,4.7,13.5,47.5,21.27,5.88
2018,6,13,5,30,320.0,40.0,4.7,13.7,77.0,32.92,22.27
2018,6,13,5,45,416.5,47.5,4.7,13.95,119.5,38.83,28.45
2018,6,13,6,0,513.0,55.0,4.7,14.2,162.0,44.91,34.28
2018,6,13,6,15,575.0,60.0,4.65,14.45,210.5,48.86,38.01
2018,6,13,6,30,637.0,65.0,4.6,14.7,259.0,52.91,41.67
2018,6,13,6,45,682.0,69.0,4.55,14.9,310.5,56.09,44.43
2018,6,13,7,0,727.0,73.0,4.5,15.1,362.0,64.11,51.38
2018,6,13,7,15,757.5,75.5,4.5,15.35,413.0,66.15,52.96
2018,6,13,7,30,788.0,78.0,4.5,15.6,464.0,68.21,54.53
2018,6,13,7,45,811.5,80.0,4.55,15.85,514.0,69.77,55.65
2018,6,13,8,0,835.0,82.0,4.6,16.1,564.0,79.45,63.81
2018,6,13,8,15,852.0,84.5,4.7,16.4,611.5,81.7,65.47
2018,6,13,8,30,869.0,87.0,4.8,16.7,659.0,83.82,67.01
2018,6,13,8,45,882.5,88.0,4.9,16.95,702.5,84.8,67.6
2018,6,13,9,0,896.0,89.0,5.0,17.2,746.0,85.67,68.11
2018,6,13,9,15,904.0,91.5,5.15,17.45,784.0,87.08,69.09
2018,6,13,9,30,912.0,94.0,5.3,17.7,822.0,88.31,69.93
2018,6,13,9,45,916.5,96.0,5.4,17.95,854.0,117.82,70.85
2018,6,13,10,0,921.0,98.0,5.5,18.2,886.0,173.46,98.13
2018,6,13,10,15,927.0,99.0,5.5,18.4,913.5,229.48,138.58
2018,6,13,10,30,933.0,100.0,5.5,18.6,941.0,286.13,186.03
2018,6,13,10,45,937.5,101.0,5.55,18.8,962.0,342.76,236.32
2018,6,13,11,0,942.0,102.0,5.6,19.0,983.0,399.45,287.3
2018,6,13,11,15,944.0,101.5,5.6,19.1,995.5,454.05,336.36
2018,6,13,11,30,946.0,101.0,5.6,19.2,1008.0,507.99,383.92
2018,6,13,11,45,946.5,101.0,5.65,19.3,1013.5,560.68,429.43
2018,6,13,12,0,947.0,101.0,5.7,19.4,1019.0,612.23,472.92
2018,6,13,12,15,944.5,102.5,5.8,19.4,1017.0,661.71,514.08
2018,6,13,12,30,942.0,104.0,5.9,19.4,1015.0,709.44,553.04
2018,6,13,12,45,934.0,108.0,5.95,19.4,1004.5,753.25,588.11
2018,6,13,13,0,926.0,112.0,6.0,19.4,994.0,794.52,620.62
2018,6,13,13,15,710.5,216.0,6.15,19.25,886.0,771.79,602.2
2018,6,13,13,30,495.0,320.0,6.3,19.1,778.0,716.61,559.07
2018,6,13,13,45,301.0,370.0,6.4,18.95,646.5,605.86,474.23
2018,6,13,14,0,107.0,420.0,6.5,18.8,515.0,462.48,361.76
2018,6,13,14,15,255.0,337.5,6.6,18.6,554.0,568.62,449.0
2018,6,13,14,30,403.0,255.0,6.7,18.4,593.0,663.49,526.72
2018,6,13,14,45,639.0,179.5,6.8,18.2,689.0,840.63,665.87
2018,6,13,15,0,875.0,104.0,6.9,18.0,785.0,988.46,775.72
2018,6,13,15,15,863.5,102.5,6.9,18.0,745.0,991.73,778.97
2018,6,13,15,30,852.0,101.0,6.9,18.0,705.0,991.43,780.49
2018,6,13,15,45,839.0,98.5,6.95,17.5,661.5,984.97,779.48
2018,6,13,16,0,826.0,96.0,7.0,17.0,618.0,988.46,785.93
2018,6,13,16,15,809.0,92.5,6.95,16.75,571.0,969.8,774.92
2018,6,13,16,30,792.0,89.0,6.9,16.5,524.0,947.9,761.6
2018,6,13,16,45,767.5,86.0,6.9,16.25,474.5,916.0,740.93
2018,6,13,17,0,743.0,83.0,6.9,16.0,425.0,881.4,717.91
2018,6,13,17,15,709.5,78.5,6.85,15.7,374.0,833.6,684.18
2018,6,13,17,30,676.0,74.0,6.8,15.4,323.0,790.94,653.56
2018,6,13,17,45,630.0,69.5,6.75,15.1,273.5,728.99,606.58
2018,6,13,18,0,584.0,65.0,6.7,14.8,224.0,666.73,557.49
2018,6,13,18,15,515.5,58.0,6.5,14.55,177.5,581.18,486.85
2018,6,13,18,30,447.0,51.0,6.3,14.3,131.0,497.55,414.9
2018,6,13,18,45,345.0,42.0,6.15,14.1,92.5,386.51,316.95
2018,6,13,19,0,243.0,33.0,6.0,13.9,54.0,285.7,203.91
2018,6,13,19,15,141.0,20.0,5.95,13.8,30.5,120.94,0.0
2018,6,13,19,30,39.0,7.0,5.9,13.7,7.0,33.11,0.0
2018,6,13,19,45,19.5,3.5,5.8,13.65,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,45,33.5,7.5,5.85,12.75,8.5,0.0,0.0
2018,6,14,5,0,67.0,15.0,5.8,12.8,17.0,11.8,0.0
2018,6,14,5,15,168.5,29.0,5.75,12.85,45.5,21.89,6.2
2018,6,14,5,30,270.0,43.0,5.7,12.9,74.0,32.5,21.98
2018,6,14,5,45,274.0,46.5,5.6,13.0,91.0,35.15,25.32
2018,6,14,6,0,278.0,50.0,5.5,13.1,108.0,37.66,27.98
2018,6,14,6,15,139.0,54.0,5.35,13.15,83.0,40.39,30.63
2018,6,14,6,30,0.0,58.0,5.2,13.2,58.0,44.43,34.32
2018,6,14,6,45,0.0,68.5,5.0,13.3,68.5,52.55,41.55
2018,6,14,7,0,0.0,79.0,4.8,13.4,79.0,60.41,48.44
2018,6,14,7,15,7.0,118.0,4.65,13.6,121.5,87.84,72.51
2018,6,14,7,30,14.0,157.0,4.5,13.8,164.0,114.18,95.28
2018,6,14,7,45,12.0,167.5,4.35,13.95,174.0,121.85,101.53
2018,6,14,8,0,10.0,178.0,4.2,14.1,184.0,129.42,107.67
2018,6,14,8,15,7.0,178.5,4.05,14.3,183.0,130.48,108.14
2018,6,14,8,30,4.0,179.0,3.9,14.5,182.0,131.37,108.49
2018,6,14,8,45,8.0,203.0,3.75,14.7,209.0,147.6,121.93
2018,6,14,9,0,12.0,227.0,3.6,14.9,236.0,163.56,135.0
2018,6,14,9,15,20.0,262.0,3.5,15.05,277.5,186.13,153.54
2018,6,14,9,30,28.0,297.0,3.4,15.2,319.0,191.65,157.69
2018,6,14,9,45,38.5,327.5,3.35,15.35,359.5,211.17,165.06
2018,6,14,10,0,49.0,358.0,3.3,15.5,400.0,235.6,182.8
2018,6,14,10,15,44.0,362.0,3.35,15.55,400.5,245.2,190.05
2018,6,14,10,30,39.0,366.0,3.4,15.6,401.0,254.14,197.17
2018,6,14,10,45,50.5,386.0,3.45,15.7,432.5,276.81,214.5
2018,6,14,11,0,62.0,406.0,3.5,15.8,464.0,301.54,233.55
2018,6,14,11,15,74.5,431.5,3.6,15.8,502.0,332.23,257.39
2018,6,14,11,30,87.0,457.0,3.7,15.8,540.0,365.41,283.16
2018,6,14,11,45,92.5,461.5,3.75,15.8,550.5,383.41,297.36
2018,6,14,12,0,98.0,466.0,3.8,15.8,561.0,402.13,312.14
2018,6,14,12,15,97.0,466.0,3.9,15.85,560.0,414.24,321.83
2018,6,14,12,30,96.0,466.0,4.0,15.9,559.0,426.04,331.26
2018,6,14,12,45,107.5,464.5,4.1,15.9,567.5,445.14,346.49
2018,6,14,13,0,119.0,463.0,4.2,15.9,576.0,473.69,368.84
2018,6,14,13,15,174.0,453.0,4.3,15.9,615.5,523.68,408.43
2018,6,14,13,30,229.0,443.0,4.4,15.9,655.0,576.73,450.19
2018,6,14,13,45,365.0,375.5,4.5,15.95,704.0,665.69,520.68
2018,6,14,14,0,501.0,308.0,4.6,16.0,753.0,763.24,596.54
2018,6,14,14,15,703.5,205.0,4.6,16.0,807.5,881.99,688.14
2018,6,14,14,30,906.0,102.0,4.6,16.0,862.0,973.07,752.91
2018,6,14,14,45,897.5,99.5,4.65,16.0,826.0,985.59,762.69
2018,6,14,15,0,889.0,97.0,4.7,16.0,790.0,994.43,770.63
2018,6,14,15,15,878.0,95.5,4.7,16.0,750.0,998.23,774.8
2018,6,14,15,30,867.0,94.0,4.7,16.0,710.0,998.44,776.65
2018,6,14,15,45,851.5,92.5,4.75,15.95,665.5,990.54,773.56
2018,6,14,16,0,836.0,91.0,4.8,15.9,621.0,979.23,768.21
2018,6,14,16,15,816.0,89.0,4.8,15.8,573.0,972.46,765.95
2018,6,14,16,30,796.0,87.0,4.8,15.7,525.0,949.4,752.03
2018,6,14,16,45,768.5,84.5,4.8,15.6,474.5,915.12,729.92
2018,6,14,17,0,741.0,82.0,4.8,15.5,424.0,878.2,705.58
2018,6,14,17,15,705.5,79.0,4.8,15.35,373.5,836.66,677.37
2018,6,14,17,30,670.0,76.0,4.8,15.2,323.0,788.07,642.99
2018,6,14,17,45,619.5,71.5,4.8,15.05,273.0,721.97,593.89
2018,6,14,18,0,569.0,67.0,4.8,14.9,223.0,655.73,542.69
2018,6,14,18,15,496.5,60.5,4.75,14.65,176.5,567.51,471.59
2018,6,14,18,30,424.0,54.0,4.7,14.4,130.0,481.09,398.83
2018,6,14,18,45,315.5,44.5,4.6,14.2,91.5,364.49,297.82
2018,6,14,19,0,207.0,35.0,4.5,14.0,53.0,261.81,187.52
2018,6,14,19,15,118.0,21.0,4.5,13.9,30.0,104.63,0.0
2018,6,14,19,30,29.0,7.0,4.5,13.8,7.0,26.05,0.0
2018,6,14,19,45,14.5,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,31.0,7.5,4.7,13.25,8.5,0.0,0.0
2018,6,15,5,0,62.0,15.0,4.8,13.3,17.0,11.8,0.0
2018,6,15,5,15,163.5,28.5,4.85,13.35,44.5,21.51,5.89
2018,6,15,5,30,265.0,42.0,4.9,13.4,72.0,31.76,21.31
2018,6,15,5,45,272.5,41.0,4.95,13.5,85.0,31.27,21.87
2018,6,15,6,0,280.0,40.0,5.0,13.6,98.0,31.23,22.2
2018,6,15,6,15,140.0,36.0,5.0,13.7,65.0,26.54,18.18
2018,6,15,6,30,0.0,32.0,5.0,13.8,32.0,24.39,16.29
2018,6,15,6,45,0.0,36.5,5.0,13.9,36.5,27.86,19.37
2018,6,15,7,0,0.0,41.0,5.0,14.0,41.0,31.33,22.42
2018,6,15,7,15,0.0,54.5,5.05,14.05,54.5,41.74,31.6
2018,6,15,7,30,0.0,68.0,5.1,14.1,68.0,52.19,40.73
2018,6,15,7,45,0.0,73.5,5.1,14.2,73.5,56.47,44.33
2018,6,15,8,0,0.0,79.0,5.1,14.3,79.0,60.77,47.93
2018,6,15,8,15,0.0,81.5,5.15,14.35,81.5,62.75,49.49
2018,6,15,8,30,0.0,84.0,5.2,14.4,84.0,64.74,51.06
2018,6,15,8,45,0.0,91.5,5.3,14.4,91.5,70.62,56.02
2018,6,15,9,0,0.0,99.0,5.4,14.4,99.0,76.27,60.76
2018,6,15,9,15,0.0,112.0,5.35,14.45,112.0,85.74,68.77
2018,6,15,9,30,0.0,125.0,5.3,14.5,125.0,95.11,76.65
2018,6,15,9,45,1.0,138.0,5.3,14.5,139.0,104.57,80.77
2018,6,15,10,0,2.0,151.0,5.3,14.5,153.0,114.28,88.51
2018,6,15,10,15,2.5,151.0,5.3,14.65,153.5,114.81,88.73
2018,6,15,10,30,3.0,151.0,5.3,14.8,154.0,115.38,89.02
2018,6,15,10,45,3.5,157.0,5.25,14.9,160.5,120.38,92.96
2018,6,15,11,0,4.0,163.0,5.2,15.0,167.0,125.51,97.01
2018,6,15,11,15,6.0,180.0,5.2,15.0,186.0,139.5,108.24
2018,6,15,11,30,8.0,197.0,5.2,15.0,205.0,153.87,119.79
2018,6,15,11,45,9.0,205.5,5.2,15.0,214.5,161.81,126.18
2018,6,15,12,0,10.0,214.0,5.2,15.0,224.0,169.96,132.75
2018,6,15,12,15,11.5,233.0,5.25,15.05,244.5,186.62,146.13
2018,6,15,12,30,13.0,252.0,5.3,15.1,265.0,203.7,159.81
2018,6,15,12,45,14.5,271.5,5.4,15.15,285.5,221.61,174.16
2018,6,15,13,0,16.0,291.0,5.5,15.2,306.0,240.01,188.89
2018,6,15,13,15,18.0,300.5,5.6,15.2,317.5,251.31,198.08
2018,6,15,13,30,20.0,310.0,5.7,15.2,329.0,262.99,207.6
2018,6,15,13,45,163.5,279.5,5.8,15.2,425.5,404.3,323.77
2018,6,15,14,0,307.0,249.0,5.9,15.2,522.0,534.61,429.3
2018,6,15,14,15,589.0,180.5,6.0,15.15,682.5,751.8,602.19
2018,6,15,14,30,871.0,112.0,6.1,15.1,843.0,949.61,749.64
2018,6,15,14,45,865.0,109.0,6.15,15.05,809.5,963.67,760.48
2018,6,15,15,0,859.0,106.0,6.2,15.0,776.0,974.22,769.89
2018,6,15,15,15,847.5,104.0,6.2,15.0,736.0,976.85,773.31
2018,6,15,15,30,836.0,102.0,6.2,15.0,696.0,975.94,774.36
2018,6,15,15,45,570.5,155.0,6.25,14.75,548.5,797.39,644.25
2018,6,15,16,0,305.0,208.0,6.3,14.5,401.0,552.6,453.26
2018,6,15,16,15,190.5,215.5,6.25,14.35,333.0,424.93,350.67
2018,6,15,16,30,76.0,223.0,6.2,14.2,265.0,298.86,245.76
2018,6,15,16,45,151.0,200.5,6.2,14.1,273.5,377.06,313.65
2018,6,15,17,0,226.0,178.0,6.2,14.0,282.0,452.54,378.44
2018,6,15,17,15,255.0,154.5,6.15,13.8,259.0,453.34,381.56
2018,6,15,17,30,284.0,131.0,6.1,13.6,236.0,451.27,382.28
2018,6,15,17,45,285.5,112.0,6.05,13.45,204.0,426.47,362.93
2018,6,15,18,0,287.0,93.0,6.0,13.3,172.0,422.68,359.56
2018,6,15,18,15,224.5,78.0,5.9,13.15,132.0,320.97,273.01
2018,6,15,18,30,162.0,63.0,5.8,13.0,92.0,245.09,205.9
2018,6,15,18,45,111.0,47.0,5.7,12.9,64.0,180.42,147.09
2018,6,15,19,0,60.0,31.0,5.6,12.8,36.0,102.31,71.51
2018,6,15,19,15,30.0,18.0,5.55,12.8,20.5,36.58,0.0
2018,6,15,19,30,0.0,5.0,5.5,12.8,5.0,3.93,0.0
2018,6,15,19,45,0.0,2.5,5.4,12.85,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,23.0,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,46.0,15.0,2.4,13.5,16.0,11.8,0.0
2018,6,16,5,15,135.5,30.0,2.35,13.6,43.5,22.51,6.3
2018,6,16,5,30,225.0,45.0,2.3,13.7,71.0,33.69,22.93
2018,6,16,5,45,238.5,49.5,2.25,13.75,88.5,37.0,26.9
2018,6,16,6,0,252.0,54.0,2.2,13.8,106.0,40.2,30.18
2018,6,16,6,15,126.0,61.5,2.25,13.9,87.5,45.29,34.94
2018,6,16,6,30,0.0,69.0,2.3,14.0,69.0,52.41,41.36
2018,6,16,6,45,0.5,88.0,2.3,14.1,88.0,66.09,53.47
2018,6,16,7,0,1.0,107.0,2.3,14.2,107.0,79.61,65.27
2018,6,16,7,15,14.5,143.0,2.25,14.35,150.0,104.18,86.54
2018,6,16,7,30,28.0,179.0,2.2,14.5,193.0,123.0,102.5
2018,6,16,7,45,36.0,203.0,2.15,14.65,222.5,137.59,114.61
2018,6,16,8,0,44.0,227.0,2.1,14.8,252.0,151.83,126.29
2018,6,16,8,15,55.0,252.5,2.1,14.9,286.5,166.56,138.31
2018,6,16,8,30,66.0,278.0,2.1,15.0,321.0,180.88,149.88
2018,6,16,8,45,116.5,302.5,2.05,15.15,385.0,184.79,152.61
2018,6,16,9,0,167.0,327.0,2.0,15.3,449.0,197.4,162.62
2018,6,16,9,15,289.0,317.5,2.05,15.5,542.5,181.95,149.3
2018,6,16,9,30,411.0,308.0,2.1,15.7,636.0,165.6,135.35
2018,6,16,9,45,590.5,240.0,2.15,15.85,733.0,152.32,106.29
2018,6,16,10,0,770.0,172.0,2.2,16.0,830.0,184.91,113.78
2018,6,16,10,15,832.5,145.5,2.3,16.15,877.5,228.87,142.4
2018,6,16,10,30,895.0,119.0,2.4,16.3,925.0,286.12,187.41
2018,6,16,10,45,899.0,120.5,2.5,16.4,946.0,340.97,235.68
2018,6,16,11,0,903.0,122.0,2.6,16.5,967.0,395.88,284.6
2018,6,16,11,15,905.5,122.5,2.75,16.6,980.0,449.47,332.17
2018,6,16,11,30,908.0,123.0,2.9,16.7,993.0,502.59,378.44
2018,6,16,11,45,907.5,124.5,3.05,16.75,999.0,554.19,422.54
2018,6,16,12,0,907.0,126.0,3.2,16.8,1005.0,604.76,464.74
2018,6,16,12,15,742.5,216.0,3.35,16.75,935.0,627.11,483.71
2018,6,16,12,30,578.0,306.0,3.5,16.7,865.0,629.13,486.12
2018,6,16,12,45,433.0,374.5,3.7,16.7,791.5,620.6,479.81
2018,6,16,13,0,288.0,443.0,3.9,16.7,718.0,591.1,457.01
2018,6,16,13,15,329.5,420.5,4.05,16.65,730.0,628.87,487.31
2018,6,16,13,30,371.0,398.0,4.2,16.6,742.0,667.26,517.76
2018,6,16,13,45,489.5,335.5,4.35,16.55,777.5,751.53,583.54
2018,6,16,14,0,608.0,273.0,4.5,16.5,813.0,829.5,644.43
2018,6,16,14,15,739.0,198.5,4.6,16.4,834.0,907.56,704.81
2018,6,16,14,30,870.0,124.0,4.7,16.3,855.0,960.09,743.5
2018,6,16,14,45,859.0,124.0,4.85,16.15,820.5,972.74,754.9
2018,6,16,15,0,848.0,124.0,5.0,16.0,786.0,996.29,774.46
2018,6,16,15,15,769.0,132.0,5.0,16.0,708.5,942.86,737.86
2018,6,16,15,30,690.0,140.0,5.0,16.0,631.0,892.06,703.22
2018,6,16,15,45,450.5,164.0,5.2,15.75,476.5,671.44,541.97
2018,6,16,16,0,211.0,188.0,5.4,15.5,322.0,433.04,354.05
2018,6,16,16,15,126.5,194.0,5.5,15.35,272.5,334.4,274.39
2018,6,16,16,30,42.0,200.0,5.6,15.2,223.0,236.66,192.73
2018,6,16,16,45,102.0,192.0,5.7,15.0,241.0,316.6,261.51
2018,6,16,17,0,162.0,184.0,5.8,14.8,259.0,372.49,310.31
2018,6,16,17,15,219.5,158.5,5.9,14.6,247.5,423.62,355.02
2018,6,16,17,30,277.0,133.0,6.0,14.4,236.0,447.22,377.53
2018,6,16,17,45,269.5,114.5,6.05,14.2,202.0,414.91,351.93
2018,6,16,18,0,262.0,96.0,6.1,14.0,168.0,381.44,324.54
2018,6,16,18,15,222.0,79.5,6.05,13.85,132.0,321.1,272.51
2018,6,16,18,30,182.0,63.0,6.0,13.7,96.0,262.11,220.2
2018,6,16,18,45,126.0,47.5,5.9,13.55,67.0,193.56,158.06
2018,6,16,19,0,70.0,32.0,5.8,13.4,38.0,112.36,79.63
2018,6,16,19,15,35.0,18.5,5.75,13.35,21.5,56.66,0.0
2018,6,16,19,30,0.0,5.0,5.7,13.3,5.0,3.93,0.0
2018,6,16,19,45,0.0,2.5,5.6,13.25,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.05,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,4.0,14.1,7.0,5.51,0.0
2018,6,17,5,15,2.5,12.5,3.95,14.15,12.5,9.51,0.0
2018,6,17,5,30,0.0,18.0,3.9,14.2,18.0,13.69,5.95
2018,6,17,5,45,0.0,28.0,3.9,14.3,28.0,21.35,13.1
2018,6,17,6,0,0.0,38.0,3.9,14.4,38.0,29.02,20.18
2018,6,17,6,15,0.0,53.0,3.8,14.5,53.0,40.59,30.65
2018,6,17,6,30,0.0,68.0,3.7,14.6,68.0,51.71,40.62
2018,6,17,6,45,1.5,89.5,3.65,14.7,90.0,67.11,54.25
2018,6,17,7,0,3.0,111.0,3.6,14.8,112.0,82.28,67.48
2018,6,17,7,15,12.5,143.0,3.55,14.9,149.0,104.13,86.37
2018,6,17,7,30,22.0,175.0,3.5,15.0,186.0,125.48,104.57
2018,6,17,7,45,30.0,198.0,3.45,15.1,214.5,134.73,112.12
2018,6,17,8,0,38.0,221.0,3.4,15.2,243.0,148.5,123.49
2018,6,17,8,15,32.5,230.5,3.3,15.35,250.5,154.47,128.08
2018,6,17,8,30,27.0,240.0,3.2,15.5,258.0,160.2,132.47
2018,6,17,8,45,28.0,258.0,3.15,15.6,277.5,170.42,140.66
2018,6,17,9,0,29.0,276.0,3.1,15.7,297.0,180.35,148.57
2018,6,17,9,15,59.5,313.0,3.05,15.85,359.5,200.42,164.84
2018,6,17,9,30,90.0,350.0,3.0,16.0,422.0,219.58,180.2
2018,6,17,9,45,127.0,380.5,2.9,16.1,486.5,225.63,173.97
2018,6,17,10,0,164.0,411.0,2.8,16.2,551.0,259.19,195.97
2018,6,17,10,15,171.5,425.5,2.7,16.4,576.0,285.47,214.76
2018,6,17,10,30,179.0,440.0,2.6,16.6,601.0,313.17,235.8
2018,6,17,10,45,170.0,449.5,2.55,16.8,605.5,334.9,253.41
2018,6,17,11,0,161.0,459.0,2.5,17.0,610.0,356.01,270.53
2018,6,17,11,15,208.5,460.0,2.45,17.15,658.0,394.35,299.54
2018,6,17,11,30,256.0,461.0,2.4,17.3,706.0,429.46,326.45
2018,6,17,11,45,355.5,414.5,2.4,17.45,757.5,475.92,362.18
2018,6,17,12,0,455.0,368.0,2.4,17.6,809.0,527.82,402.39
2018,6,17,12,15,633.0,270.5,2.4,17.65,883.5,598.5,457.44
2018,6,17,12,30,811.0,173.0,2.4,17.7,958.0,679.23,519.71
2018,6,17,12,45,813.0,170.5,2.45,17.75,951.5,722.7,552.69
2018,6,17,13,0,815.0,168.0,2.5,17.8,945.0,764.31,584.02
2018,6,17,13,15,831.5,155.5,2.5,17.85,937.0,806.64,615.39
2018,6,17,13,30,848.0,143.0,2.5,17.9,929.0,834.6,635.1
2018,6,17,13,45,847.0,139.5,2.55,17.9,908.5,865.46,657.07
2018,6,17,14,0,846.0,136.0,2.6,17.9,888.0,893.37,677.03
2018,6,17,14,15,857.0,125.0,2.65,17.85,865.5,922.29,697.89
2018,6,17,14,30,868.0,114.0,2.7,17.8,843.0,948.02,716.65
2018,6,17,14,45,860.5,112.0,2.7,17.75,809.5,961.74,726.99
2018,6,17,15,0,853.0,110.0,2.7,17.7,776.0,971.97,735.24
2018,6,17,15,15,841.5,108.0,2.7,17.7,736.5,974.73,738.48
2018,6,17,15,30,830.0,106.0,2.7,17.7,697.0,973.96,739.58
2018,6,17,15,45,815.0,103.5,2.7,17.55,653.5,979.33,745.48
2018,6,17,16,0,800.0,101.0,2.7,17.4,610.0,967.54,739.78
2018,6,17,16,15,780.5,98.5,2.75,17.2,563.0,947.82,729.45
2018,6,17,16,30,761.0,96.0,2.8,17.0,516.0,924.94,716.92
2018,6,17,16,45,735.5,92.5,2.8,16.85,467.0,891.79,696.5
2018,6,17,17,0,710.0,89.0,2.8,16.7,418.0,862.62,678.63
2018,6,17,17,15,675.5,84.5,2.8,16.45,368.0,815.02,647.22
2018,6,17,17,30,641.0,80.0,2.8,16.2,318.0,765.87,613.82
2018,6,17,17,45,592.5,74.5,2.85,16.0,269.0,700.92,567.39
2018,6,17,18,0,544.0,69.0,2.9,15.8,220.0,635.8,518.79
2018,6,17,18,15,477.0,61.5,2.8,15.55,174.5,551.89,452.62
2018,6,17,18,30,410.0,54.0,2.7,15.3,129.0,469.78,384.89
2018,6,17,18,45,314.0,44.5,2.65,15.1,91.5,363.06,294.08
2018,6,17,19,0,218.0,35.0,2.6,14.9,54.0,270.33,196.64
2018,6,17,19,15,127.0,21.5,2.5,14.8,31.0,151.45,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.7,8.0,31.86,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.5,1.55,13.75,8.5,0.0,0.0
2018,6,18,5,0,82.0,15.0,1.6,13.9,17.0,11.8,0.0
2018,6,18,5,15,188.0,27.0,1.65,14.05,44.5,20.5,4.87
2018,6,18,5,30,294.0,39.0,1.7,14.2,72.0,29.77,19.55
2018,6,18,5,45,294.5,39.5,1.7,14.4,86.5,31.54,22.05
2018,6,18,6,0,295.0,40.0,1.7,14.6,101.0,31.37,22.27
2018,6,18,6,15,147.5,40.5,1.65,14.75,71.0,29.72,20.97
2018,6,18,6,30,0.0,41.0,1.6,14.9,41.0,31.31,22.43
2018,6,18,6,45,0.0,49.0,1.55,15.0,49.0,37.47,27.9
2018,6,18,7,0,0.0,57.0,1.5,15.1,57.0,43.65,33.31
2018,6,18,7,15,0.0,79.5,1.5,15.3,79.5,61.08,48.54
2018,6,18,7,30,0.0,102.0,1.5,15.5,102.0,77.35,62.54
2018,6,18,7,45,0.0,119.0,1.5,15.65,119.0,89.54,72.83
2018,6,18,8,0,0.0,136.0,1.5,15.8,136.0,101.6,82.91
2018,6,18,8,15,3.0,161.0,1.55,15.95,163.0,118.93,97.39
2018,6,18,8,30,6.0,186.0,1.6,16.1,190.0,135.95,111.45
2018,6,18,8,45,16.0,226.0,1.65,16.25,237.5,162.3,133.18
2018,6,18,9,0,26.0,266.0,1.7,16.4,285.0,175.04,143.33
2018,6,18,9,15,82.5,309.0,1.75,16.6,374.0,199.2,162.86
2018,6,18,9,30,139.0,352.0,1.8,16.8,463.0,206.72,168.53
2018,6,18,9,45,188.0,377.5,1.85,17.0,534.0,227.93,173.53
2018,6,18,10,0,237.0,403.0,1.9,17.2,605.0,247.53,182.75
2018,6,18,10,15,215.5,420.0,1.95,17.35,608.5,290.39,215.29
2018,6,18,10,30,194.0,437.0,2.0,17.5,612.0,314.93,235.09
2018,6,18,10,45,202.0,448.0,2.1,17.6,633.5,343.15,257.28
2018,6,18,11,0,210.0,459.0,2.2,17.7,655.0,372.74,280.75
2018,6,18,11,15,238.5,460.5,2.3,17.8,686.5,396.01,299.25
2018,6,18,11,30,267.0,462.0,2.4,17.9,718.0,434.73,329.49
2018,6,18,11,45,256.5,468.0,2.5,17.95,715.0,459.69,349.61
2018,6,18,12,0,246.0,474.0,2.6,18.0,712.0,483.93,368.87
2018,6,18,12,15,230.0,476.5,2.7,18.0,699.0,502.7,383.8
2018,6,18,12,30,214.0,479.0,2.8,18.0,686.0,515.88,394.4
2018,6,18,12,45,197.5,476.0,2.95,18.0,666.0,522.62,400.25
2018,6,18,13,0,181.0,473.0,3.1,18.0,646.0,527.1,404.31
2018,6,18,13,15,155.5,462.0,3.15,17.9,609.0,515.64,396.33
2018,6,18,13,30,130.0,451.0,3.2,17.8,572.0,500.94,385.85
2018,6,18,13,45,244.5,384.5,3.25,17.75,604.5,568.9,440.31
2018,6,18,14,0,359.0,318.0,3.3,17.7,637.0,644.24,499.37
2018,6,18,14,15,616.5,214.0,3.35,17.55,741.0,809.0,625.3
2018,6,18,14,30,874.0,110.0,3.4,17.4,845.0,949.35,724.99
2018,6,18,14,45,865.5,108.5,3.4,17.3,811.0,962.66,734.4
2018,6,18,15,0,857.0,107.0,3.4,17.2,777.0,972.46,742.62
2018,6,18,15,15,845.0,105.5,3.4,17.2,737.5,975.28,745.97
2018,6,18,15,30,833.0,104.0,3.4,17.2,698.0,974.58,747.12
2018,6,18,15,45,819.0,101.5,3.45,16.9,654.5,980.85,754.51
2018,6,18,16,0,805.0,99.0,3.5,16.6,611.0,970.12,750.22
2018,6,18,16,15,786.5,95.5,3.55,16.45,564.0,950.21,739.28
2018,6,18,16,30,768.0,92.0,3.6,16.3,517.0,927.13,726.12
2018,6,18,16,45,742.5,89.0,3.6,16.15,468.0,894.61,705.75
2018,6,18,17,0,717.0,86.0,3.6,16.0,419.0,859.46,683.21
2018,6,18,17,15,683.5,81.5,3.6,15.8,369.0,818.84,656.27
2018,6,18,17,30,650.0,77.0,3.6,15.6,319.0,770.58,622.83
2018,6,18,17,45,604.0,72.0,3.55,15.4,270.5,708.57,577.54
2018,6,18,18,0,558.0,67.0,3.5,15.2,222.0,646.3,530.22
2018,6,18,18,15,492.0,59.5,3.45,15.0,176.0,563.05,464.16
2018,6,18,18,30,426.0,52.0,3.4,14.8,130.0,481.69,396.58
2018,6,18,18,45,270.5,40.0,3.35,14.6,84.0,318.83,260.27
2018,6,18,19,0,115.0,28.0,3.3,14.4,38.0,153.05,111.28
2018,6,18,19,15,57.5,15.5,3.25,14.3,20.5,75.36,0.0
2018,6,18,19,30,0.0,3.0,3.2,14.2,3.0,2.36,0.0
2018,6,18,19,45,0.0,1.5,3.2,14.1,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,14.5,2.0,3.15,13.55,2.5,0.0,0.0
2018,6,19,5,0,29.0,4.0,3.2,13.6,5.0,3.15,0.0
2018,6,19,5,15,68.5,13.5,3.2,13.65,20.0,10.29,0.0
2018,6,19,5,30,108.0,23.0,3.2,13.7,35.0,17.4,9.09
2018,6,19,5,45,193.0,29.0,3.2,13.8,63.5,22.22,13.91
2018,6,19,6,0,278.0,35.0,3.2,13.9,92.0,27.45,18.83
2018,6,19,6,15,139.0,31.5,3.2,13.95,60.0,23.44,15.39
2018,6,19,6,30,0.0,28.0,3.2,14.0,28.0,21.33,13.54
2018,6,19,6,45,0.0,37.0,3.15,14.05,37.0,28.24,19.73
2018,6,19,7,0,0.0,46.0,3.1,14.1,46.0,35.17,25.87
2018,6,19,7,15,0.0,69.5,3.05,14.2,69.5,53.33,41.89
2018,6,19,7,30,0.0,93.0,3.0,14.3,93.0,71.03,57.31
2018,6,19,7,45,0.0,95.5,2.95,14.45,95.5,73.1,58.87
2018,6,19,8,0,0.0,98.0,2.9,14.6,98.0,75.11,60.4
2018,6,19,8,15,0.0,109.5,2.85,14.75,109.5,83.52,67.46
2018,6,19,8,30,0.0,121.0,2.8,14.9,121.0,91.86,74.4
2018,6,19,8,45,0.5,137.5,2.8,15.05,138.0,103.63,84.24
2018,6,19,9,0,1.0,154.0,2.8,15.2,155.0,115.25,93.89
2018,6,19,9,15,5.0,187.0,2.8,15.35,191.0,137.92,112.81
2018,6,19,9,30,9.0,220.0,2.8,15.5,227.0,159.98,131.02
2018,6,19,9,45,12.5,248.5,2.8,15.65,259.0,179.58,140.33
2018,6,19,10,0,16.0,277.0,2.8,15.8,291.0,200.7,156.36
2018,6,19,10,15,15.0,270.0,2.85,15.9,283.5,198.78,154.52
2018,6,19,10,30,14.0,263.0,2.9,16.0,276.0,196.34,152.47
2018,6,19,10,45,14.5,274.0,2.9,16.05,287.5,206.28,160.21
2018,6,19,11,0,15.0,285.0,2.9,16.1,299.0,216.43,168.12
2018,6,19,11,15,16.0,296.5,3.0,16.15,311.5,227.37,176.68
2018,6,19,11,30,17.0,308.0,3.1,16.2,324.0,238.64,185.5
2018,6,19,11,45,17.5,312.0,3.15,16.2,328.5,244.53,190.16
2018,6,19,12,0,18.0,316.0,3.2,16.2,333.0,250.52,194.93
2018,6,19,12,15,22.5,343.0,3.35,16.2,364.5,276.32,215.17
2018,6,19,12,30,27.0,370.0,3.5,16.2,396.0,306.54,238.74
2018,6,19,12,45,35.0,387.0,3.6,16.15,420.5,332.09,258.76
2018,6,19,13,0,43.0,404.0,3.7,16.1,445.0,359.06,279.88
2018,6,19,13,15,43.0,399.5,3.9,16.05,440.0,363.02,283.36
2018,6,19,13,30,43.0,395.0,4.1,16.0,435.0,366.63,286.67
2018,6,19,13,45,180.0,328.5,4.25,15.95,489.5,462.51,365.11
2018,6,19,14,0,317.0,262.0,4.4,15.9,544.0,554.82,439.96
2018,6,19,14,15,600.0,184.5,4.55,15.75,697.0,764.58,604.08
2018,6,19,14,30,883.0,107.0,4.7,15.6,850.0,954.49,742.49
2018,6,19,14,45,874.0,105.5,4.85,15.5,815.0,967.47,753.03
2018,6,19,15,0,865.0,104.0,5.0,15.4,780.0,976.88,762.45
2018,6,19,15,15,853.5,102.0,5.0,15.4,740.5,979.72,765.94
2018,6,19,15,30,842.0,100.0,5.0,15.4,701.0,979.01,767.11
2018,6,19,15,45,827.5,98.0,5.1,15.1,657.5,971.77,765.46
2018,6,19,16,0,813.0,96.0,5.2,14.8,614.0,974.52,771.16
2018,6,19,16,15,794.5,93.0,5.2,14.65,567.0,955.24,759.8
2018,6,19,16,30,776.0,90.0,5.2,14.5,520.0,932.78,746.23
2018,6,19,16,45,752.5,86.5,5.2,14.3,471.0,901.65,726.3
2018,6,19,17,0,729.0,83.0,5.2,14.1,422.0,867.84,704.09
2018,6,19,17,15,698.0,78.5,5.15,13.95,372.5,822.96,672.6
2018,6,19,17,30,667.0,74.0,5.1,13.8,323.0,782.94,644.07
2018,6,19,17,45,623.5,69.0,5.0,13.6,274.5,723.02,598.9
2018,6,19,18,0,580.0,64.0,4.9,13.4,226.0,662.73,551.79
2018,6,19,18,15,516.0,57.5,4.75,13.3,180.0,582.13,485.93
2018,6,19,18,30,452.0,51.0,4.6,13.2,134.0,503.2,418.66
2018,6,19,18,45,358.0,42.0,4.5,13.1,95.5,398.78,327.51
2018,6,19,19,0,264.0,33.0,4.4,13.0,57.0,299.45,223.62
2018,6,19,19,15,156.0,20.5,4.3,12.95,32.5,172.21,0.0
2018,6,19,19,30,48.0,8.0,4.2,12.9,8.0,40.43,0.0
2018,6,19,19,45,24.0,4.0,4.1,12.9,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,4,45,47.0,6.0,3.9,12.7,7.0,0.0,0.0
2018,6,20,5,0,94.0,12.0,4.0,12.8,14.0,9.44,0.0
2018,6,20,5,15,79.5,13.0,4.05,12.9,17.5,9.95,0.0
2018,6,20,5,30,65.0,14.0,4.1,13.0,21.0,10.64,3.37
2018,6,20,5,45,32.5,21.0,4.1,13.1,24.5,16.81,9.18
2018,6,20,6,0,0.0,28.0,4.1,13.2,28.0,21.33,13.42
2018,6,20,6,15,0.0,31.5,4.05,13.3,31.5,24.01,15.95
2018,6,20,6,30,0.0,35.0,4.0,13.4,35.0,26.7,18.4
2018,6,20,6,45,0.0,44.0,3.95,13.5,44.0,33.62,24.6
2018,6,20,7,0,0.0,53.0,3.9,13.6,53.0,40.56,30.73
2018,6,20,7,15,0.0,77.5,3.9,13.7,77.5,59.53,47.47
2018,6,20,7,30,0.0,102.0,3.9,13.8,102.0,77.34,62.99
2018,6,20,7,45,0.0,117.5,3.9,13.95,117.5,88.5,72.49
2018,6,20,8,0,0.0,133.0,3.9,14.1,133.0,99.55,81.81
2018,6,20,8,15,0.5,145.5,3.9,14.2,146.0,108.48,89.25
2018,6,20,8,30,1.0,158.0,3.9,14.3,159.0,117.35,96.57
2018,6,20,8,45,5.5,187.5,3.9,14.45,191.5,137.47,113.46
2018,6,20,9,0,10.0,217.0,3.9,14.6,224.0,157.15,129.8
2018,6,20,9,15,13.0,241.5,3.95,14.75,251.5,173.25,143.0
2018,6,20,9,30,16.0,266.0,4.0,14.9,279.0,189.07,155.88
2018,6,20,9,45,18.5,284.0,4.05,15.0,299.5,202.02,158.71
2018,6,20,10,0,21.0,302.0,4.1,15.1,320.0,216.94,169.79
2018,6,20,10,15,20.0,303.5,4.2,15.2,321.0,221.32,172.93
2018,6,20,10,30,19.0,305.0,4.3,15.3,322.0,225.42,176.06
2018,6,20,10,45,18.5,307.0,4.4,15.4,324.0,229.77,179.44
2018,6,20,11,0,18.0,309.0,4.5,15.5,326.0,233.99,182.77
2018,6,20,11,15,20.5,330.0,4.65,15.5,349.5,252.57,197.44
2018,6,20,11,30,23.0,351.0,4.8,15.5,373.0,271.84,212.65
2018,6,20,11,45,28.5,371.0,4.95,15.55,398.5,288.01,225.39
2018,6,20,12,0,34.0,391.0,5.1,15.6,424.0,312.17,244.42
2018,6,20,12,15,40.0,405.5,5.2,15.6,444.5,334.05,261.7
2018,6,20,12,30,46.0,420.0,5.3,15.6,465.0,357.15,279.95
2018,6,20,12,45,51.5,424.5,5.4,15.6,474.0,373.19,292.77
2018,6,20,13,0,57.0,429.0,5.5,15.6,483.0,389.78,306.08
2018,6,20,13,15,64.5,429.0,5.55,15.65,489.5,404.66,318.08
2018,6,20,13,30,72.0,429.0,5.6,15.7,496.0,419.98,330.46
2018,6,20,13,45,178.0,378.0,5.7,15.7,538.0,490.54,388.73
2018,6,20,14,0,284.0,327.0,5.8,15.7,580.0,567.44,451.48
2018,6,20,14,15,530.0,235.5,5.8,15.7,688.5,748.89,595.4
2018,6,20,14,30,776.0,144.0,5.8,15.7,797.0,903.89,712.96
2018,6,20,14,45,840.0,119.5,5.8,15.65,799.5,948.56,745.87
2018,6,20,15,0,904.0,95.0,5.8,15.6,802.0,1005.35,788.02
2018,6,20,15,15,893.0,93.5,5.8,15.6,762.0,1009.6,792.31
2018,6,20,15,30,882.0,92.0,5.8,15.6,722.0,1010.19,794.47
2018,6,20,15,45,869.0,89.5,5.75,15.45,677.5,1004.0,792.06
2018,6,20,16,0,856.0,87.0,5.7,15.3,633.0,994.29,787.28
2018,6,20,16,15,838.5,85.0,5.65,15.2,585.5,977.22,777.14
2018,6,20,16,30,821.0,83.0,5.6,15.1,538.0,969.7,774.06
2018,6,20,16,45,799.0,79.5,5.55,14.95,488.0,939.75,754.63
2018,6,20,17,0,777.0,76.0,5.5,14.8,438.0,907.0,732.98
2018,6,20,17,15,746.0,72.5,5.4,14.65,387.0,862.81,702.04
2018,6,20,17,30,715.0,69.0,5.3,14.5,336.0,816.65,668.87
2018,6,20,17,45,672.5,64.0,5.25,14.35,285.5,755.98,623.65
2018,6,20,18,0,630.0,59.0,5.2,14.2,235.0,701.93,581.81
2018,6,20,18,15,567.0,53.5,5.1,14.05,188.0,622.47,517.47
2018,6,20,18,30,504.0,48.0,5.0,13.9,141.0,544.63,451.49
2018,6,20,18,45,406.5,40.5,4.85,13.75,101.0,437.71,358.36
2018,6,20,19,0,309.0,33.0,4.7,13.6,61.0,335.36,251.08
2018,6,20,19,15,185.0,21.0,4.7,13.5,35.0,191.53,0.0
2018,6,20,19,30,61.0,9.0,4.7,13.4,9.0,50.5,0.0
2018,6,20,19,45,30.5,4.5,4.65,13.35,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,45,16.5,3.0,4.4,12.7,3.5,0.0,0.0
2018,6,21,5,0,33.0,6.0,4.5,12.8,7.0,4.72,0.0
2018,6,21,5,15,16.5,10.0,4.55,12.9,10.5,8.09,0.0
2018,6,21,5,30,0.0,14.0,4.6,13.0,14.0,10.63,3.35
2018,6,21,5,45,0.0,22.0,4.65,13.15,22.0,16.74,9.1
2018,6,21,6,0,0.0,30.0,4.7,13.3,30.0,22.87,14.77
2018,6,21,6,15,0.0,37.0,4.65,13.45,37.0,28.24,19.72
2018,6,21,6,30,0.0,44.0,4.6,13.6,44.0,33.62,24.59
2018,6,21,6,45,0.0,56.5,4.55,13.7,56.5,43.26,33.2
2018,6,21,7,0,0.0,69.0,4.5,13.8,69.0,52.93,41.72
2018,6,21,7,15,0.0,96.5,4.45,14.0,96.5,73.06,59.38
2018,6,21,7,30,0.0,124.0,4.4,14.2,124.0,92.36,76.08
2018,6,21,7,45,0.5,138.5,4.35,14.35,139.0,102.7,84.78
2018,6,21,8,0,1.0,153.0,4.3,14.5,154.0,112.96,93.33
2018,6,21,8,15,0.5,146.5,4.3,14.65,147.0,109.15,89.68
2018,6,21,8,30,0.0,140.0,4.3,14.8,140.0,105.08,85.86
2018,6,21,8,45,1.5,154.5,4.25,15.0,155.5,115.35,94.37
2018,6,21,9,0,3.0,169.0,4.2,15.2,171.0,125.51,102.72
2018,6,21,9,15,6.5,198.5,4.15,15.35,203.5,145.55,119.4
2018,6,21,9,30,10.0,228.0,4.1,15.5,236.0,165.13,135.55
2018,6,21,9,45,17.0,265.5,4.0,15.6,279.5,190.47,149.22
2018,6,21,10,0,24.0,303.0,3.9,15.7,323.0,202.73,157.94
2018,6,21,10,15,35.5,342.5,3.85,15.85,373.5,232.36,180.39
2018,6,21,10,30,47.0,382.0,3.8,16.0,424.0,264.33,204.7
2018,6,21,10,45,93.0,414.5,3.75,16.1,500.5,304.77,234.55
2018,6,21,11,0,139.0,447.0,3.7,16.2,577.0,340.73,261.46
2018,6,21,11,15,174.5,455.0,3.75,16.3,620.5,376.65,289.22
2018,6,21,11,30,210.0,463.0,3.8,16.4,664.0,416.85,320.5
2018,6,21,11,45,322.0,422.5,3.9,16.45,733.5,462.47,356.22
2018,6,21,12,0,434.0,382.0,4.0,16.5,803.0,523.29,404.12
2018,6,21,12,15,650.0,268.0,4.15,16.5,897.5,604.73,469.05
2018,6,21,12,30,866.0,154.0,4.3,16.5,992.0,689.72,537.37
2018,6,21,12,45,907.5,129.5,4.45,16.55,1001.5,745.9,581.98
2018,6,21,13,0,949.0,105.0,4.6,16.6,1011.0,801.24,625.6
2018,6,21,13,15,947.0,104.0,4.7,16.6,995.5,841.26,655.07
2018,6,21,13,30,945.0,103.0,4.8,16.6,980.0,878.51,682.62
2018,6,21,13,45,941.5,101.5,4.9,16.6,958.0,911.05,706.87
2018,6,21,14,0,938.0,100.0,5.0,16.6,936.0,940.38,728.93
2018,6,21,14,15,933.5,99.0,5.0,16.6,908.0,965.96,747.73
2018,6,21,14,30,929.0,98.0,5.0,16.6,880.0,988.11,764.22
2018,6,21,14,45,922.5,96.0,5.0,16.55,845.5,1003.79,776.47
2018,6,21,15,0,916.0,94.0,5.0,16.5,811.0,1015.82,786.35
2018,6,21,15,15,905.5,92.0,5.0,16.5,770.5,1020.2,790.92
2018,6,21,15,30,895.0,90.0,5.0,16.5,730.0,1020.87,793.11
2018,6,21,15,45,882.0,88.0,4.85,16.45,685.5,1015.36,790.02
2018,6,21,16,0,869.0,86.0,4.7,16.4,641.0,1006.31,784.59
2018,6,21,16,15,851.5,83.5,4.7,16.35,592.5,988.63,774.52
2018,6,21,16,30,834.0,81.0,4.7,16.3,544.0,980.35,771.24
2018,6,21,16,45,811.0,78.5,4.65,16.2,494.0,950.64,752.28
2018,6,21,17,0,788.0,76.0,4.6,16.1,444.0,918.13,731.19
2018,6,21,17,15,757.0,73.0,4.55,15.95,393.0,874.48,701.66
