Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,30,726.0,70.0,4.5,15.8,342.0,828.78,669.85
2018,6,21,17,45,680.5,65.5,4.45,15.65,290.5,772.33,628.79
2018,6,21,18,0,635.0,61.0,4.4,15.5,239.0,709.66,581.23
2018,6,21,18,15,568.0,55.5,4.25,15.25,191.0,626.37,515.07
2018,6,21,18,30,501.0,50.0,4.1,15.0,143.0,544.76,447.27
2018,6,21,18,45,396.0,42.0,3.95,14.8,102.0,430.73,350.03
2018,6,21,19,0,291.0,34.0,3.8,14.6,61.0,321.66,240.15
2018,6,21,19,15,172.5,21.5,3.7,14.45,35.0,187.07,0.0
2018,6,21,19,30,54.0,9.0,3.6,14.3,9.0,45.54,0.0
2018,6,21,19,45,27.0,4.5,3.55,14.2,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,46.5,7.5,3.0,13.05,8.5,0.0,0.0
2018,6,22,5,0,93.0,15.0,3.0,13.2,17.0,11.8,0.0
2018,6,22,5,15,209.5,26.0,2.95,13.45,45.0,19.82,3.31
2018,6,22,5,30,326.0,37.0,2.9,13.7,73.0,30.47,20.06
2018,6,22,5,45,359.0,47.5,2.85,13.95,105.5,38.51,28.14
2018,6,22,6,0,392.0,58.0,2.8,14.2,138.0,46.3,35.5
2018,6,22,6,15,281.0,83.0,2.65,14.45,148.5,60.0,47.9
2018,6,22,6,30,170.0,108.0,2.5,14.7,159.0,75.63,61.81
2018,6,22,6,45,210.5,127.0,2.35,14.95,202.0,87.93,72.54
2018,6,22,7,0,251.0,146.0,2.2,15.2,245.0,99.94,82.81
2018,6,22,7,15,393.0,139.5,2.15,15.45,319.0,95.21,78.34
2018,6,22,7,30,535.0,133.0,2.1,15.7,393.0,93.16,76.23
2018,6,22,7,45,608.5,127.5,2.05,15.95,453.0,90.38,73.49
2018,6,22,8,0,682.0,122.0,2.0,16.2,513.0,86.92,70.19
2018,6,22,8,15,748.5,114.0,2.0,16.5,576.5,89.33,71.96
2018,6,22,8,30,815.0,106.0,2.0,16.8,640.0,84.82,67.79
2018,6,22,8,45,848.0,101.5,1.95,17.1,690.0,91.54,73.26
2018,6,22,9,0,881.0,97.0,1.9,17.4,740.0,89.74,71.44
2018,6,22,9,15,891.0,99.5,1.95,17.65,779.5,91.07,72.34
2018,6,22,9,30,901.0,102.0,2.0,17.9,819.0,92.22,73.08
2018,6,22,9,45,907.5,104.0,2.0,18.15,852.5,115.7,72.11
2018,6,22,10,0,914.0,106.0,2.0,18.4,886.0,171.01,96.96
2018,6,22,10,15,920.0,107.0,2.1,18.6,913.5,226.62,135.52
2018,6,22,10,30,926.0,108.0,2.2,18.8,941.0,282.88,181.38
2018,6,22,10,45,930.5,109.0,2.3,19.0,962.5,339.16,230.21
2018,6,22,11,0,935.0,110.0,2.4,19.2,984.0,395.53,279.79
2018,6,22,11,15,937.5,110.5,2.5,19.25,998.0,450.71,328.21
2018,6,22,11,30,940.0,111.0,2.6,19.3,1012.0,505.36,375.26
2018,6,22,11,45,941.5,111.5,2.75,19.4,1019.0,558.84,420.33
2018,6,22,12,0,943.0,112.0,2.9,19.5,1026.0,611.37,463.53
2018,6,22,12,15,942.5,112.0,3.1,19.45,1025.0,661.22,504.19
2018,6,22,12,30,942.0,112.0,3.3,19.4,1024.0,709.49,542.86
2018,6,22,12,45,939.5,112.5,3.5,19.4,1015.5,754.92,578.64
2018,6,22,13,0,937.0,113.0,3.7,19.4,1007.0,798.11,612.25
2018,6,22,13,15,933.5,112.5,3.9,19.35,991.5,837.2,641.09
2018,6,22,13,30,930.0,112.0,4.1,19.3,976.0,873.48,667.79
2018,6,22,13,45,925.5,111.0,4.25,19.25,953.5,905.46,691.32
2018,6,22,14,0,921.0,110.0,4.4,19.2,931.0,934.24,712.79
2018,6,22,14,15,914.5,109.0,4.5,19.15,902.0,957.87,730.81
2018,6,22,14,30,908.0,108.0,4.6,19.1,873.0,978.02,746.6
2018,6,22,14,45,899.0,107.0,4.7,19.0,838.0,992.25,758.65
2018,6,22,15,0,890.0,106.0,4.8,18.9,803.0,1002.86,768.41
2018,6,22,15,15,879.0,103.5,4.8,18.9,762.5,1006.24,772.22
2018,6,22,15,30,868.0,101.0,4.8,18.9,722.0,1005.95,773.7
2018,6,22,15,45,853.5,99.0,4.8,18.75,677.5,999.08,771.25
2018,6,22,16,0,839.0,97.0,4.8,18.6,633.0,1002.16,775.95
2018,6,22,16,15,821.0,94.0,4.75,18.45,585.0,983.55,765.06
2018,6,22,16,30,803.0,91.0,4.7,18.3,537.0,961.66,752.01
2018,6,22,16,45,779.5,88.0,4.65,18.15,487.5,931.09,732.71
2018,6,22,17,0,756.0,85.0,4.6,18.0,438.0,897.73,711.18
2018,6,22,17,15,722.0,81.5,4.5,17.75,387.0,850.8,679.2
2018,6,22,17,30,688.0,78.0,4.4,17.5,336.0,809.41,650.61
2018,6,22,17,45,641.0,72.5,4.35,17.3,285.0,745.03,603.81
2018,6,22,18,0,594.0,67.0,4.3,17.1,234.0,680.31,554.96
2018,6,22,18,15,525.0,60.5,4.2,16.75,186.5,594.65,487.55
2018,6,22,18,30,456.0,54.0,4.1,16.4,139.0,510.65,418.46
2018,6,22,18,45,351.0,44.5,3.95,16.1,98.5,395.83,321.11
2018,6,22,19,0,246.0,35.0,3.8,15.8,58.0,291.91,217.38
2018,6,22,19,15,143.5,21.5,3.8,15.6,33.0,165.52,0.0
2018,6,22,19,30,41.0,8.0,3.8,15.4,8.0,35.52,0.0
2018,6,22,19,45,20.5,4.0,3.75,15.25,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,4,45,41.5,7.0,2.95,14.1,8.0,0.0,0.0
2018,6,23,5,0,83.0,14.0,3.0,14.3,16.0,11.02,0.0
2018,6,23,5,15,195.5,25.5,3.0,14.5,43.5,19.42,2.65
2018,6,23,5,30,308.0,37.0,3.0,14.7,71.0,30.4,19.87
2018,6,23,5,45,403.0,45.0,3.0,14.9,113.0,36.77,26.49
2018,6,23,6,0,498.0,53.0,3.0,15.1,155.0,43.26,32.68
2018,6,23,6,15,560.0,58.5,2.95,15.35,202.5,47.6,36.75
2018,6,23,6,30,622.0,64.0,2.9,15.6,250.0,52.03,40.74
2018,6,23,6,45,667.5,68.0,2.85,15.85,301.0,55.2,43.48
2018,6,23,7,0,713.0,72.0,2.8,16.1,352.0,63.16,50.36
2018,6,23,7,15,744.0,75.0,2.85,16.45,402.5,65.57,52.24
2018,6,23,7,30,775.0,78.0,2.9,16.8,453.0,67.98,54.08
2018,6,23,7,45,799.0,80.0,2.95,17.15,503.0,69.52,55.16
2018,6,23,8,0,823.0,82.0,3.0,17.5,553.0,79.12,63.17
2018,6,23,8,15,840.5,84.0,2.95,17.95,600.0,81.07,64.52
2018,6,23,8,30,858.0,86.0,2.9,18.4,647.0,82.9,65.76
2018,6,23,8,45,872.0,87.5,2.9,18.8,691.0,84.2,66.58
2018,6,23,9,0,886.0,89.0,2.9,19.2,735.0,85.38,67.29
2018,6,23,9,15,896.5,90.5,2.85,19.7,774.0,86.32,67.79
2018,6,23,9,30,907.0,92.0,2.8,20.2,813.0,87.12,68.18
2018,6,23,9,45,916.5,92.0,2.75,20.7,847.0,109.05,66.43
2018,6,23,10,0,926.0,92.0,2.7,21.2,881.0,163.95,90.19
2018,6,23,10,15,931.0,93.0,2.7,21.55,908.5,219.86,128.52
2018,6,23,10,30,936.0,94.0,2.7,21.9,936.0,276.32,174.11
2018,6,23,10,45,940.0,95.0,2.7,22.2,957.0,332.82,222.66
2018,6,23,11,0,944.0,96.0,2.7,22.5,978.0,389.34,271.84
2018,6,23,11,15,946.0,97.0,2.75,22.65,992.0,444.89,320.01
2018,6,23,11,30,948.0,98.0,2.8,22.8,1006.0,499.87,366.7
2018,6,23,11,45,949.0,98.0,2.9,22.9,1012.5,552.92,410.94
2018,6,23,12,0,950.0,98.0,3.0,23.0,1019.0,604.91,453.21
2018,6,23,12,15,949.5,98.5,3.1,22.9,1018.5,655.1,493.44
2018,6,23,12,30,949.0,99.0,3.2,22.8,1018.0,703.71,531.62
2018,6,23,12,45,947.5,99.5,3.35,22.75,1010.5,749.77,567.33
2018,6,23,13,0,946.0,100.0,3.5,22.7,1003.0,793.66,600.76
2018,6,23,13,15,943.5,99.5,3.55,22.6,988.0,833.5,628.93
2018,6,23,13,30,941.0,99.0,3.6,22.5,973.0,870.56,655.15
2018,6,23,13,45,937.0,98.0,3.7,22.35,951.0,902.95,678.58
2018,6,23,14,0,933.0,97.0,3.8,22.2,929.0,932.14,699.93
2018,6,23,14,15,928.0,96.0,3.8,22.05,901.0,957.1,717.94
2018,6,23,14,30,923.0,95.0,3.8,21.9,873.0,978.64,733.75
2018,6,23,14,45,915.0,94.0,3.8,21.8,838.5,993.8,745.28
2018,6,23,15,0,907.0,93.0,3.8,21.7,804.0,1005.34,754.57
2018,6,23,15,15,896.0,92.0,3.8,21.7,764.0,1010.28,759.31
2018,6,23,15,30,885.0,91.0,3.8,21.7,724.0,1011.59,761.83
2018,6,23,15,45,873.0,88.0,3.65,21.4,680.0,1005.96,759.7
2018,6,23,16,0,861.0,85.0,3.5,21.1,636.0,996.77,755.3
2018,6,23,16,15,844.0,83.5,3.4,20.8,589.0,980.92,746.84
2018,6,23,16,30,827.0,82.0,3.3,20.5,542.0,974.59,745.01
2018,6,23,16,45,803.5,79.0,3.2,20.2,491.5,943.86,726.27
2018,6,23,17,0,780.0,76.0,3.1,19.9,441.0,910.34,705.53
2018,6,23,17,15,748.0,72.5,2.95,19.45,389.5,865.24,676.21
2018,6,23,17,30,716.0,69.0,2.8,19.0,338.0,818.17,644.72
2018,6,23,17,45,670.5,65.0,2.7,18.5,287.5,762.49,606.23
2018,6,23,18,0,625.0,61.0,2.6,18.0,237.0,700.85,561.56
2018,6,23,18,15,556.5,55.5,2.45,17.6,189.0,616.52,496.96
2018,6,23,18,30,488.0,50.0,2.3,17.2,141.0,534.0,430.65
2018,6,23,18,45,380.5,41.5,2.15,16.75,100.0,417.84,334.57
2018,6,23,19,0,273.0,33.0,2.0,16.3,59.0,307.65,227.95
2018,6,23,19,15,161.5,21.0,1.95,16.1,34.0,178.42,0.0
2018,6,23,19,30,50.0,9.0,1.9,15.9,9.0,42.75,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.7,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.0,6.0,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,70.0,12.0,3.5,14.7,13.0,9.44,0.0
2018,6,24,5,15,157.0,24.5,3.65,14.9,38.5,18.58,1.79
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,28.09,17.84
2018,6,24,5,45,242.5,44.0,3.9,15.3,82.0,33.17,23.29
2018,6,24,6,0,241.0,51.0,4.0,15.5,100.0,38.04,28.0
2018,6,24,6,15,120.5,57.5,4.1,15.7,82.0,42.54,32.21
2018,6,24,6,30,0.0,64.0,4.2,15.9,64.0,48.86,37.87
2018,6,24,6,45,0.0,78.0,4.25,16.1,78.0,59.16,46.94
2018,6,24,7,0,0.0,92.0,4.3,16.3,92.0,69.39,55.8
2018,6,24,7,15,0.5,116.5,4.3,16.45,116.5,86.62,70.66
2018,6,24,7,30,1.0,141.0,4.3,16.6,141.0,103.55,85.08
2018,6,24,7,45,3.0,157.0,4.3,16.75,158.5,114.82,94.44
2018,6,24,8,0,5.0,173.0,4.3,16.9,176.0,126.01,103.65
2018,6,24,8,15,7.0,188.5,4.3,17.05,193.0,136.78,112.43
2018,6,24,8,30,9.0,204.0,4.3,17.2,210.0,147.46,121.08
2018,6,24,8,45,10.0,212.5,4.3,17.35,219.5,153.61,125.85
2018,6,24,9,0,11.0,221.0,4.3,17.5,229.0,159.68,130.55
2018,6,24,9,15,18.0,256.5,4.25,17.6,270.5,182.62,149.34
2018,6,24,9,30,25.0,292.0,4.2,17.7,312.0,188.97,154.2
2018,6,24,9,45,37.5,327.0,4.15,17.8,358.5,209.9,162.94
2018,6,24,10,0,50.0,362.0,4.1,17.9,405.0,236.62,182.26
2018,6,24,10,15,64.5,389.0,4.05,17.95,446.0,261.97,200.77
2018,6,24,10,30,79.0,416.0,4.0,18.0,487.0,289.89,221.64
2018,6,24,10,45,139.0,419.5,3.95,18.05,548.0,308.21,233.96
2018,6,24,11,0,199.0,423.0,3.9,18.1,609.0,346.96,263.02
2018,6,24,11,15,301.5,402.5,3.9,18.1,689.0,384.82,291.62
2018,6,24,11,30,404.0,382.0,3.9,18.1,769.0,438.42,333.35
2018,6,24,11,45,416.0,388.5,3.85,18.15,789.5,481.91,368.16
2018,6,24,12,0,428.0,395.0,3.8,18.2,810.0,526.89,403.55
2018,6,24,12,15,451.5,383.5,3.8,18.2,821.0,567.9,435.87
2018,6,24,12,30,475.0,372.0,3.8,18.2,832.0,609.86,468.54
2018,6,24,12,45,458.5,377.0,3.75,18.2,818.0,636.59,489.04
2018,6,24,13,0,442.0,382.0,3.7,18.2,804.0,660.82,507.38
2018,6,24,13,15,388.5,400.5,3.7,18.2,767.0,655.56,503.68
2018,6,24,13,30,335.0,419.0,3.7,18.2,730.0,653.08,501.69
2018,6,24,13,45,409.0,368.0,3.7,18.15,739.0,707.29,543.84
2018,6,24,14,0,483.0,317.0,3.7,18.1,748.0,751.83,578.84
2018,6,24,14,15,682.0,216.5,3.65,18.05,803.5,869.41,668.02
2018,6,24,14,30,881.0,116.0,3.6,18.0,859.0,959.76,731.23
2018,6,24,14,45,871.5,115.0,3.6,17.9,824.5,973.25,741.19
2018,6,24,15,0,862.0,114.0,3.6,17.8,790.0,983.19,749.51
2018,6,24,15,15,850.0,112.0,3.6,17.8,750.0,986.04,752.88
2018,6,24,15,30,838.0,110.0,3.6,17.8,710.0,999.26,763.59
2018,6,24,15,45,821.0,108.0,3.55,17.6,665.0,989.97,759.16
2018,6,24,16,0,804.0,106.0,3.5,17.4,620.0,977.15,752.59
2018,6,24,16,15,783.0,103.0,3.5,17.25,572.0,955.65,740.28
2018,6,24,16,30,762.0,100.0,3.5,17.1,524.0,930.94,725.75
2018,6,24,16,45,734.0,96.5,3.45,17.0,474.0,895.54,703.03
2018,6,24,17,0,706.0,93.0,3.4,16.9,424.0,864.66,683.32
2018,6,24,17,15,671.0,88.5,3.35,16.7,373.5,816.85,651.08
2018,6,24,17,30,636.0,84.0,3.3,16.5,323.0,767.44,616.87
2018,6,24,17,45,588.5,78.5,3.3,16.35,274.0,703.59,570.68
2018,6,24,18,0,541.0,73.0,3.3,16.2,225.0,639.38,522.36
2018,6,24,18,15,477.0,64.5,3.15,16.05,179.0,556.86,456.97
2018,6,24,18,30,413.0,56.0,3.0,15.9,133.0,475.98,390.09
2018,6,24,18,45,323.0,45.0,2.9,15.75,94.5,371.6,301.39
2018,6,24,19,0,233.0,34.0,2.8,15.6,56.0,279.64,208.81
2018,6,24,19,15,137.5,21.0,2.7,15.5,32.0,160.55,0.0
2018,6,24,19,30,42.0,8.0,2.6,15.4,8.0,36.28,0.0
2018,6,24,19,45,21.0,4.0,2.5,15.35,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,34.0,6.5,3.85,14.4,7.0,0.0,0.0
2018,6,25,5,0,68.0,13.0,4.0,14.5,14.0,10.23,0.0
2018,6,25,5,15,163.0,25.5,4.05,14.65,40.0,19.32,1.51
2018,6,25,5,30,258.0,38.0,4.1,14.8,66.0,28.86,18.47
2018,6,25,5,45,261.5,40.5,4.15,14.95,81.5,30.83,21.27
2018,6,25,6,0,265.0,43.0,4.2,15.1,97.0,32.69,23.32
2018,6,25,6,15,132.5,44.5,4.05,15.2,71.5,33.79,24.5
2018,6,25,6,30,0.0,46.0,3.9,15.3,46.0,35.16,25.78
2018,6,25,6,45,0.0,57.0,3.8,15.4,57.0,43.65,33.31
2018,6,25,7,0,0.0,68.0,3.7,15.5,68.0,52.16,40.76
2018,6,25,7,15,0.5,89.0,3.6,15.65,89.0,67.81,54.39
2018,6,25,7,30,1.0,110.0,3.5,15.8,110.0,82.85,67.31
2018,6,25,7,45,2.0,120.0,3.4,16.0,121.0,90.22,73.41
2018,6,25,8,0,3.0,130.0,3.3,16.2,132.0,97.54,79.42
2018,6,25,8,15,4.0,145.0,3.3,16.35,147.5,108.2,88.26
2018,6,25,8,30,5.0,160.0,3.3,16.5,163.0,118.76,96.95
2018,6,25,8,45,5.5,176.0,3.25,16.65,179.5,129.87,106.04
2018,6,25,9,0,6.0,192.0,3.2,16.8,196.0,140.86,114.96
2018,6,25,9,15,8.5,210.0,3.3,16.9,216.5,153.08,124.91
2018,6,25,9,30,11.0,228.0,3.4,17.0,237.0,165.14,134.68
2018,6,25,9,45,18.0,268.5,3.45,17.1,283.5,192.19,149.66
2018,6,25,10,0,25.0,309.0,3.5,17.2,330.0,205.78,159.35
2018,6,25,10,15,26.5,317.5,3.6,17.25,340.5,216.41,167.26
2018,6,25,10,30,28.0,326.0,3.7,17.3,351.0,227.41,175.69
2018,6,25,10,45,28.5,336.0,3.75,17.35,362.0,239.44,185.06
2018,6,25,11,0,29.0,346.0,3.8,17.4,373.0,251.87,194.78
2018,6,25,11,15,44.5,379.0,3.85,17.4,421.0,285.51,220.71
2018,6,25,11,30,60.0,412.0,3.9,17.4,469.0,322.12,248.92
2018,6,25,11,45,92.5,432.0,4.0,17.4,521.0,361.56,279.34
2018,6,25,12,0,125.0,452.0,4.1,17.4,573.0,403.29,311.65
2018,6,25,12,15,170.5,453.5,4.15,17.4,618.5,448.2,346.55
2018,6,25,12,30,216.0,455.0,4.2,17.4,664.0,497.38,384.68
2018,6,25,12,45,241.5,455.0,4.3,17.45,687.0,539.65,417.35
2018,6,25,13,0,267.0,455.0,4.4,17.5,710.0,581.92,449.94
2018,6,25,13,15,272.5,448.0,4.5,17.45,704.5,603.94,467.42
2018,6,25,13,30,278.0,441.0,4.6,17.4,699.0,624.91,484.23
2018,6,25,13,45,375.0,378.0,4.65,17.4,717.5,673.02,523.51
2018,6,25,14,0,472.0,315.0,4.7,17.4,736.0,739.92,576.05
2018,6,25,14,15,688.5,207.0,4.8,17.35,799.0,865.92,674.18
2018,6,25,14,30,905.0,99.0,4.9,17.3,862.0,965.04,745.8
2018,6,25,14,45,899.0,96.5,5.0,17.2,828.5,980.39,758.18
2018,6,25,15,0,893.0,94.0,5.1,17.1,795.0,992.15,768.79
2018,6,25,15,15,882.5,92.5,5.1,17.1,755.5,996.95,773.63
2018,6,25,15,30,872.0,91.0,5.1,17.1,716.0,998.15,776.15
2018,6,25,15,45,859.5,89.5,5.2,16.9,673.0,993.79,776.32
2018,6,25,16,0,847.0,88.0,5.3,16.7,630.0,986.0,774.19
2018,6,25,16,15,831.0,85.0,5.4,16.55,583.0,969.48,765.71
2018,6,25,16,30,815.0,82.0,5.5,16.4,536.0,962.43,764.14
2018,6,25,16,45,792.0,79.0,5.55,16.25,486.5,932.38,745.35
2018,6,25,17,0,769.0,76.0,5.6,16.1,437.0,899.56,724.32
2018,6,25,17,15,738.0,73.0,5.65,15.9,386.5,856.34,695.11
2018,6,25,17,30,707.0,70.0,5.7,15.7,336.0,811.11,663.53
2018,6,25,17,45,662.5,66.0,5.75,15.5,286.0,756.78,623.69
2018,6,25,18,0,618.0,62.0,5.8,15.3,236.0,696.25,577.22
2018,6,25,18,15,553.5,56.0,5.75,15.1,189.0,614.96,511.61
2018,6,25,18,30,489.0,50.0,5.7,14.9,142.0,535.33,444.32
2018,6,25,18,45,388.5,42.0,5.65,14.7,101.5,425.42,349.08
2018,6,25,19,0,288.0,34.0,5.6,14.5,61.0,320.36,243.03
2018,6,25,19,15,171.0,21.5,5.5,14.4,35.0,186.97,0.0
2018,6,25,19,30,54.0,9.0,5.4,14.3,9.0,45.66,0.0
2018,6,25,19,45,27.0,4.5,5.3,14.2,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,26,4,45,35.0,7.5,4.25,13.25,8.0,0.0,0.0
2018,6,26,5,0,70.0,15.0,4.3,13.4,16.0,11.8,0.0
2018,6,26,5,15,177.0,27.0,4.3,13.6,43.0,20.43,1.25
2018,6,26,5,30,284.0,39.0,4.3,13.8,70.0,29.69,19.19
2018,6,26,5,45,295.5,49.0,4.35,13.95,95.5,37.02,26.77
2018,6,26,6,0,307.0,59.0,4.4,14.1,121.0,44.13,33.54
2018,6,26,6,15,176.0,83.0,4.3,14.3,120.5,59.75,47.69
2018,6,26,6,30,45.0,107.0,4.2,14.5,120.0,76.17,62.34
2018,6,26,6,45,46.5,127.0,4.15,14.65,143.0,89.38,73.95
2018,6,26,7,0,48.0,147.0,4.1,14.8,166.0,102.38,85.17
2018,6,26,7,15,99.5,173.0,4.05,14.95,219.0,116.13,96.87
2018,6,26,7,30,151.0,199.0,4.0,15.1,272.0,131.93,110.18
2018,6,26,7,45,205.5,217.5,3.95,15.25,328.0,143.67,119.84
2018,6,26,8,0,260.0,236.0,3.9,15.4,384.0,148.47,123.47
2018,6,26,8,15,278.5,254.0,3.9,15.55,425.0,157.29,130.52
2018,6,26,8,30,297.0,272.0,3.9,15.7,466.0,165.68,137.16
2018,6,26,8,45,312.5,289.5,3.9,15.8,505.5,173.31,143.16
2018,6,26,9,0,328.0,307.0,3.9,15.9,545.0,180.5,148.78
2018,6,26,9,15,328.0,324.5,3.9,16.0,573.5,186.73,153.59
2018,6,26,9,30,328.0,342.0,3.9,16.1,602.0,192.48,158.01
2018,6,26,9,45,300.0,368.0,3.95,16.25,613.5,210.36,160.03
2018,6,26,10,0,272.0,394.0,4.0,16.4,625.0,244.59,181.13
2018,6,26,10,15,233.0,412.5,4.0,16.45,615.0,287.23,214.27
2018,6,26,10,30,194.0,431.0,4.0,16.5,605.0,309.5,233.36
2018,6,26,10,45,164.0,445.0,4.05,16.55,594.5,328.31,249.91
2018,6,26,11,0,134.0,459.0,4.1,16.6,584.0,344.36,264.09
2018,6,26,11,15,111.0,455.5,4.1,16.65,560.0,350.38,269.99
2018,6,26,11,30,88.0,452.0,4.1,16.7,536.0,360.56,278.68
2018,6,26,11,45,68.0,437.0,4.15,16.75,502.5,352.44,273.06
2018,6,26,12,0,48.0,422.0,4.2,16.8,469.0,341.28,264.85
2018,6,26,12,15,51.5,424.0,4.2,16.85,474.0,353.88,274.79
2018,6,26,12,30,55.0,426.0,4.2,16.9,479.0,366.84,284.93
2018,6,26,12,45,84.5,438.0,4.25,16.95,519.0,406.09,315.64
2018,6,26,13,0,114.0,450.0,4.3,17.0,559.0,456.96,354.97
2018,6,26,13,15,221.0,428.0,4.4,17.05,635.0,536.79,417.92
2018,6,26,13,30,328.0,406.0,4.5,17.1,711.0,635.46,494.04
2018,6,26,13,45,570.5,288.0,4.55,17.1,803.0,776.93,603.94
2018,6,26,14,0,813.0,170.0,4.6,17.1,895.0,905.47,700.81
2018,6,26,14,15,875.5,131.0,4.7,17.1,889.0,941.27,726.82
2018,6,26,14,30,938.0,92.0,4.8,17.1,883.0,988.64,761.62
2018,6,26,14,45,931.5,90.0,4.85,17.05,848.5,1004.58,774.2
2018,6,26,15,0,925.0,88.0,4.9,17.0,814.0,1016.83,784.61
2018,6,26,15,15,914.5,86.5,4.9,17.0,773.5,1021.98,789.68
2018,6,26,15,30,904.0,85.0,4.9,17.0,733.0,1023.41,792.39
2018,6,26,15,45,891.5,83.0,5.0,16.85,688.5,1018.58,792.21
2018,6,26,16,0,879.0,81.0,5.1,16.7,644.0,1010.16,789.67
2018,6,26,16,15,862.5,79.0,5.15,16.6,596.5,994.22,781.31
2018,6,26,16,30,846.0,77.0,5.2,16.5,549.0,975.03,770.66
2018,6,26,16,45,823.5,74.5,5.2,16.35,498.5,958.36,761.57
2018,6,26,17,0,801.0,72.0,5.2,16.2,448.0,926.41,741.17
2018,6,26,17,15,756.5,71.0,5.25,16.0,393.0,872.15,704.27
2018,6,26,17,30,712.0,70.0,5.3,15.8,338.0,816.16,665.04
2018,6,26,17,45,683.0,64.0,5.3,15.65,290.5,767.25,629.42
2018,6,26,18,0,654.0,58.0,5.3,15.5,243.0,716.98,591.04
2018,6,26,18,15,526.0,57.0,5.2,15.3,187.0,591.89,491.34
2018,6,26,18,30,398.0,56.0,5.1,15.1,131.0,463.43,385.28
2018,6,26,18,45,302.0,44.0,5.05,14.9,91.0,352.58,289.73
2018,6,26,19,0,206.0,32.0,5.0,14.7,51.0,254.21,192.09
2018,6,26,19,15,127.5,20.5,4.95,14.55,30.0,152.41,0.0
2018,6,26,19,30,49.0,9.0,4.9,14.4,9.0,42.11,0.0
2018,6,26,19,45,24.5,4.5,4.8,14.3,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,4,45,5.5,3.0,4.3,13.55,3.0,0.0,0.0
2018,6,27,5,0,11.0,6.0,4.4,13.6,6.0,4.72,0.0
2018,6,27,5,15,5.5,8.5,4.4,13.75,8.5,6.67,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,8.34,1.31
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,13.68,6.34
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,19.03,11.28
2018,6,27,6,15,0.0,29.0,4.4,14.3,29.0,22.09,14.14
2018,6,27,6,30,0.0,33.0,4.4,14.5,33.0,25.16,16.93
2018,6,27,6,45,0.0,38.5,4.35,14.65,38.5,29.39,20.69
2018,6,27,7,0,0.0,44.0,4.3,14.8,44.0,33.63,24.41
2018,6,27,7,15,0.0,60.5,4.3,14.95,60.5,46.37,35.61
2018,6,27,7,30,0.0,77.0,4.3,15.1,77.0,59.15,46.72
2018,6,27,7,45,0.0,90.0,4.3,15.25,90.0,69.13,55.26
2018,6,27,8,0,0.0,103.0,4.3,15.4,103.0,78.65,63.32
2018,6,27,8,15,0.0,111.5,4.35,15.55,111.5,84.91,68.5
2018,6,27,8,30,0.0,120.0,4.4,15.7,120.0,91.13,73.61
2018,6,27,8,45,0.0,127.0,4.45,15.8,127.0,96.24,77.77
2018,6,27,9,0,0.0,134.0,4.5,15.9,134.0,101.32,81.88
2018,6,27,9,15,0.5,139.5,4.5,16.0,140.0,105.32,85.06
2018,6,27,9,30,1.0,145.0,4.5,16.1,146.0,109.28,88.22
2018,6,27,9,45,2.0,151.5,4.55,16.2,153.5,114.07,87.93
2018,6,27,10,0,3.0,158.0,4.6,16.3,161.0,119.26,91.87
2018,6,27,10,15,3.0,156.5,4.65,16.35,159.5,118.75,91.29
2018,6,27,10,30,3.0,155.0,4.7,16.4,158.0,118.19,90.72
2018,6,27,10,45,5.5,174.0,4.75,16.45,179.0,133.19,102.62
2018,6,27,11,0,8.0,193.0,4.8,16.5,200.0,148.62,114.85
2018,6,27,11,15,10.0,216.5,4.85,16.5,225.5,167.58,129.95
2018,6,27,11,30,12.0,240.0,4.9,16.5,251.0,187.04,145.41
2018,6,27,11,45,12.0,239.0,5.0,16.5,250.5,187.97,146.19
2018,6,27,12,0,12.0,238.0,5.1,16.5,250.0,188.86,146.98
2018,6,27,12,15,12.5,246.0,5.15,16.5,258.5,196.83,153.38
2018,6,27,12,30,13.0,254.0,5.2,16.5,267.0,204.94,159.9
2018,6,27,12,45,14.5,275.5,5.25,16.5,289.5,224.39,175.4
2018,6,27,13,0,16.0,297.0,5.3,16.5,312.0,244.38,191.3
2018,6,27,13,15,17.0,302.5,5.4,16.45,318.5,251.74,197.34
2018,6,27,13,30,18.0,308.0,5.5,16.4,325.0,259.3,203.57
2018,6,27,13,45,16.0,287.0,5.55,16.4,301.5,242.56,190.56
2018,6,27,14,0,14.0,266.0,5.6,16.4,278.0,225.24,177.07
2018,6,27,14,15,10.5,234.5,5.7,16.35,243.5,197.21,154.95
2018,6,27,14,30,7.0,203.0,5.8,16.3,209.0,168.59,132.18
2018,6,27,14,45,5.0,184.5,5.85,16.2,188.5,151.9,118.94
2018,6,27,15,0,3.0,166.0,5.9,16.1,168.0,134.94,105.38
2018,6,27,15,15,3.5,172.0,5.9,16.1,174.5,141.11,110.67
2018,6,27,15,30,4.0,178.0,5.9,16.1,181.0,147.63,116.26
2018,6,27,15,45,6.5,186.5,6.1,15.9,191.0,158.93,126.01
2018,6,27,16,0,9.0,195.0,6.3,15.7,201.0,171.08,136.53
2018,6,27,16,15,14.5,193.0,6.35,15.5,201.5,177.15,142.31
2018,6,27,16,30,20.0,191.0,6.4,15.3,202.0,183.8,148.63
2018,6,27,16,45,77.5,187.0,6.45,15.15,224.0,261.99,216.25
2018,6,27,17,0,135.0,183.0,6.5,15.0,246.0,343.34,285.85
2018,6,27,17,15,201.5,160.0,6.5,14.8,242.0,407.45,341.54
2018,6,27,17,30,268.0,137.0,6.5,14.6,238.0,443.97,374.78
2018,6,27,17,45,285.0,115.0,6.55,14.4,208.0,430.33,365.28
2018,6,27,18,0,302.0,93.0,6.6,14.2,178.0,437.19,371.46
2018,6,27,18,15,297.0,76.5,6.5,14.05,146.5,405.72,344.4
2018,6,27,18,30,292.0,60.0,6.4,13.9,115.0,373.11,314.75
2018,6,27,18,45,256.5,47.5,6.3,13.8,85.5,320.97,265.75
2018,6,27,19,0,221.0,35.0,6.2,13.7,56.0,272.22,207.3
2018,6,27,19,15,132.5,22.0,6.2,13.7,32.5,159.13,0.0
2018,6,27,19,30,44.0,9.0,6.2,13.7,9.0,38.56,0.0
2018,6,27,19,45,22.0,4.5,6.2,13.7,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.85,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,6,28,4,45,22.0,6.0,6.5,14.1,6.5,0.0,0.0
2018,6,28,5,0,44.0,12.0,6.6,14.2,13.0,9.44,0.0
2018,6,28,5,15,137.0,26.0,6.7,14.35,38.5,19.6,0.0
2018,6,28,5,30,230.0,40.0,6.8,14.5,64.0,30.14,19.35
2018,6,28,5,45,263.5,51.0,6.9,14.65,92.5,38.21,27.66
2018,6,28,6,0,297.0,62.0,7.0,14.8,121.0,46.11,35.15
2018,6,28,6,15,240.0,85.5,7.0,14.95,142.0,61.98,49.51
2018,6,28,6,30,183.0,109.0,7.0,15.1,163.0,76.36,62.38
2018,6,28,6,45,237.5,125.0,7.0,15.2,208.5,87.1,71.84
2018,6,28,7,0,292.0,141.0,7.0,15.3,254.0,97.68,80.98
2018,6,28,7,15,307.5,159.5,7.0,15.4,293.5,108.8,90.46
2018,6,28,7,30,323.0,178.0,7.0,15.5,333.0,119.52,99.47
2018,6,28,7,45,354.0,192.5,7.0,15.6,379.5,127.97,106.42
2018,6,28,8,0,385.0,207.0,7.0,15.7,426.0,130.38,108.11
2018,6,28,8,15,432.0,212.0,6.95,15.85,477.0,132.26,109.31
2018,6,28,8,30,479.0,217.0,6.9,16.0,528.0,134.09,110.5
2018,6,28,8,45,584.0,192.0,6.8,16.1,597.5,119.86,97.98
2018,6,28,9,0,689.0,167.0,6.7,16.2,667.0,105.67,85.57
2018,6,28,9,15,715.5,166.0,6.6,16.3,710.0,103.45,83.44
2018,6,28,9,30,742.0,165.0,6.5,16.4,753.0,101.35,81.45
2018,6,28,9,45,765.0,162.0,6.4,16.45,791.0,122.92,83.91
2018,6,28,10,0,788.0,159.0,6.3,16.5,829.0,170.93,104.0
2018,6,28,10,15,841.5,136.0,6.25,16.55,872.5,223.13,138.39
2018,6,28,10,30,895.0,113.0,6.2,16.6,916.0,273.23,177.97
2018,6,28,10,45,898.5,114.5,6.15,16.65,936.5,327.91,226.74
2018,6,28,11,0,902.0,116.0,6.1,16.7,957.0,382.62,276.55
2018,6,28,11,15,904.5,116.0,6.05,16.7,970.5,435.9,325.09
2018,6,28,11,30,907.0,116.0,6.0,16.7,984.0,488.69,372.43
2018,6,28,11,45,908.5,116.5,6.0,16.65,991.0,540.67,418.19
2018,6,28,12,0,910.0,117.0,6.0,16.6,998.0,591.79,462.18
2018,6,28,12,15,912.0,115.5,6.0,16.6,998.0,640.77,503.44
2018,6,28,12,30,914.0,114.0,6.0,16.6,998.0,688.42,542.75
2018,6,28,12,45,917.5,110.5,6.05,16.6,992.0,733.99,579.89
2018,6,28,13,0,921.0,107.0,6.1,16.6,986.0,777.63,614.99
2018,6,28,13,15,918.5,107.0,6.15,16.55,972.0,817.33,645.12
2018,6,28,13,30,916.0,107.0,6.2,16.5,958.0,854.37,673.01
2018,6,28,13,45,910.5,106.5,6.3,16.45,935.5,885.58,696.88
2018,6,28,14,0,905.0,106.0,6.4,16.4,913.0,913.6,718.53
2018,6,28,14,15,898.0,105.0,6.4,16.35,884.5,936.48,736.07
2018,6,28,14,30,891.0,104.0,6.4,16.3,856.0,955.92,751.25
2018,6,28,14,45,882.5,103.0,6.4,16.2,822.0,970.43,763.17
2018,6,28,15,0,874.0,102.0,6.4,16.1,788.0,981.41,772.71
2018,6,28,15,15,863.0,100.5,6.4,16.1,749.0,985.83,777.39
2018,6,28,15,30,852.0,99.0,6.4,16.1,710.0,986.68,779.71
2018,6,28,15,45,837.0,97.0,6.45,15.9,666.0,979.42,777.17
2018,6,28,16,0,822.0,95.0,6.5,15.7,622.0,982.03,782.05
2018,6,28,16,15,803.0,93.0,6.5,15.55,575.0,963.9,771.35
2018,6,28,16,30,784.0,91.0,6.5,15.4,528.0,942.56,758.36
2018,6,28,16,45,759.0,88.0,6.5,15.3,479.0,910.85,737.4
2018,6,28,17,0,734.0,85.0,6.5,15.2,430.0,876.43,714.14
2018,6,28,17,15,701.0,81.0,6.5,15.0,379.5,836.78,686.68
2018,6,28,17,30,668.0,77.0,6.5,14.8,329.0,789.67,652.69
2018,6,28,17,45,622.5,72.0,6.5,14.65,279.5,727.96,605.96
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,665.88,557.17
2018,6,28,18,15,512.5,60.5,6.4,14.35,184.0,584.77,490.57
2018,6,28,18,30,448.0,54.0,6.3,14.2,138.0,505.1,422.38
2018,6,28,18,45,352.0,45.0,6.2,14.05,99.0,398.37,328.91
2018,6,28,19,0,256.0,36.0,6.1,13.9,60.0,302.08,230.19
2018,6,28,19,15,150.0,22.5,6.0,13.85,34.5,173.37,0.0
2018,6,28,19,30,44.0,9.0,5.9,13.8,9.0,38.58,0.0
2018,6,28,19,45,22.0,4.5,5.85,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,29,4,45,31.0,5.0,2.1,13.4,5.5,0.0,0.0
2018,6,29,5,0,62.0,10.0,2.0,13.5,11.0,7.87,0.0
2018,6,29,5,15,184.0,22.5,1.95,13.7,39.0,17.17,0.0
2018,6,29,5,30,306.0,35.0,1.9,13.9,67.0,28.81,18.29
2018,6,29,5,45,387.0,43.0,1.85,14.1,105.5,35.12,25.08
2018,6,29,6,0,468.0,51.0,1.8,14.3,144.0,41.5,31.2
2018,6,29,6,15,503.0,60.5,1.7,14.5,186.0,48.6,37.77
2018,6,29,6,30,538.0,70.0,1.6,14.7,228.0,55.49,43.98
2018,6,29,6,45,583.0,76.5,1.55,14.9,277.0,60.12,48.03
2018,6,29,7,0,628.0,83.0,1.5,15.1,326.0,64.69,51.93
2018,6,29,7,15,685.0,82.5,1.55,15.35,382.0,64.68,51.71
2018,6,29,7,30,742.0,82.0,1.6,15.6,438.0,70.19,56.3
2018,6,29,7,45,778.5,81.0,1.6,15.85,490.0,69.79,55.69
2018,6,29,8,0,815.0,80.0,1.6,16.1,542.0,77.62,62.22
2018,6,29,8,15,832.5,82.0,1.75,16.3,589.0,79.6,63.67
2018,6,29,8,30,850.0,84.0,1.9,16.5,636.0,81.46,65.02
2018,6,29,8,45,864.5,86.0,2.0,16.75,680.5,83.1,66.18
2018,6,29,9,0,879.0,88.0,2.1,17.0,725.0,84.61,67.23
2018,6,29,9,15,887.5,90.5,2.25,17.15,763.5,86.06,68.27
2018,6,29,9,30,896.0,93.0,2.4,17.3,802.0,87.34,69.17
2018,6,29,9,45,900.5,96.5,2.55,17.45,835.0,104.81,67.57
2018,6,29,10,0,905.0,100.0,2.7,17.6,868.0,160.23,90.54
2018,6,29,10,15,910.5,101.0,2.8,17.65,895.5,215.21,127.81
2018,6,29,10,30,916.0,102.0,2.9,17.7,923.0,270.8,173.09
2018,6,29,10,45,919.5,102.5,3.0,17.8,943.0,325.95,221.41
2018,6,29,11,0,923.0,103.0,3.1,17.9,963.0,381.09,270.67
2018,6,29,11,15,925.5,104.0,3.15,17.95,977.5,435.93,319.41
2018,6,29,11,30,928.0,105.0,3.2,18.0,992.0,490.31,366.81
2018,6,29,11,45,929.5,105.0,3.3,18.05,999.0,542.88,411.81
2018,6,29,12,0,931.0,105.0,3.4,18.1,1006.0,594.5,454.93
2018,6,29,12,15,930.5,105.0,3.5,18.1,1005.5,643.77,495.31
2018,6,29,12,30,930.0,105.0,3.6,18.1,1005.0,691.5,533.61
2018,6,29,12,45,928.0,105.0,3.75,18.1,997.0,736.39,569.23
2018,6,29,13,0,926.0,105.0,3.9,18.1,989.0,779.09,602.65
2018,6,29,13,15,924.0,104.0,4.0,18.05,974.5,818.52,631.59
2018,6,29,13,30,922.0,103.0,4.1,18.0,960.0,855.25,658.37
2018,6,29,13,45,920.0,101.0,4.2,18.0,939.0,888.2,682.37
2018,6,29,14,0,918.0,99.0,4.3,18.0,918.0,918.07,704.28
2018,6,29,14,15,912.5,98.5,4.35,17.9,890.5,943.02,722.87
2018,6,29,14,30,907.0,98.0,4.4,17.8,863.0,964.59,739.41
2018,6,29,14,45,900.0,96.0,4.5,17.75,829.0,979.72,751.96
2018,6,29,15,0,893.0,94.0,4.6,17.7,795.0,991.25,762.23
2018,6,29,15,15,882.5,92.5,4.6,17.7,755.5,996.26,767.15
2018,6,29,15,30,872.0,91.0,4.6,17.7,716.0,997.66,769.78
2018,6,29,15,45,859.0,88.5,4.7,17.5,672.0,991.81,769.0
2018,6,29,16,0,846.0,86.0,4.8,17.3,628.0,982.45,765.91
2018,6,29,16,15,827.5,84.0,4.8,17.15,581.0,964.73,756.0
2018,6,29,16,30,809.0,82.0,4.8,17.0,534.0,956.56,752.99
2018,6,29,16,45,784.5,79.5,4.85,16.9,484.0,925.84,733.92
2018,6,29,17,0,760.0,77.0,4.9,16.8,434.0,892.41,712.67
2018,6,29,17,15,727.0,74.0,4.85,16.6,383.5,847.44,682.0
2018,6,29,17,30,694.0,71.0,4.8,16.4,333.0,800.54,649.12
2018,6,29,17,45,647.0,67.0,4.7,16.2,283.0,744.35,607.77
2018,6,29,18,0,600.0,63.0,4.6,16.0,233.0,681.9,559.97
2018,6,29,18,15,534.0,57.0,4.55,15.8,186.0,599.73,494.7
2018,6,29,18,30,468.0,51.0,4.5,15.6,139.0,519.25,427.76
2018,6,29,18,45,367.5,43.0,4.5,15.35,99.5,409.74,334.26
2018,6,29,19,0,267.0,35.0,4.5,15.1,60.0,309.08,233.56
2018,6,29,19,15,157.5,22.0,4.45,15.0,34.5,178.23,0.0
2018,6,29,19,30,48.0,9.0,4.4,14.9,9.0,41.47,0.0
2018,6,29,19,45,24.0,4.5,4.35,14.8,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.15,14.85,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.3,15.0,11.0,7.87,0.0
2018,6,30,5,15,222.0,21.0,1.4,15.25,40.0,17.33,0.0
2018,6,30,5,30,362.0,32.0,1.5,15.5,69.0,26.54,16.2
2018,6,30,5,45,452.5,38.5,1.65,15.7,110.5,31.9,22.09
2018,6,30,6,0,543.0,45.0,1.8,15.9,152.0,37.43,27.4
2018,6,30,6,15,601.5,50.0,1.85,16.2,200.0,45.13,34.43
2018,6,30,6,30,660.0,55.0,1.9,16.5,248.0,49.7,38.53
2018,6,30,6,45,701.5,58.5,1.95,16.75,298.5,52.91,41.32
2018,6,30,7,0,743.0,62.0,2.0,17.0,349.0,56.17,44.05
2018,6,30,7,15,771.5,65.5,2.0,17.35,400.0,59.2,46.51
2018,6,30,7,30,800.0,69.0,2.0,17.7,451.0,62.19,48.88
2018,6,30,7,45,821.0,71.0,1.95,18.1,500.5,71.44,56.63
2018,6,30,8,0,842.0,73.0,1.9,18.5,550.0,73.76,58.32
2018,6,30,8,15,858.0,75.0,1.9,18.85,597.0,75.85,59.83
2018,6,30,8,30,874.0,77.0,1.9,19.2,644.0,77.82,61.23
2018,6,30,8,45,886.0,79.0,1.85,19.6,687.5,79.54,62.42
2018,6,30,9,0,898.0,81.0,1.8,20.0,731.0,81.12,63.48
2018,6,30,9,15,907.5,83.0,1.9,20.15,770.5,82.48,64.44
2018,6,30,9,30,917.0,85.0,2.0,20.3,810.0,83.69,65.28
2018,6,30,9,45,924.0,86.0,2.05,20.5,843.5,99.3,62.75
2018,6,30,10,0,931.0,87.0,2.1,20.7,877.0,154.85,84.41
2018,6,30,10,15,936.0,88.5,2.25,20.7,905.0,211.34,122.08
2018,6,30,10,30,941.0,90.0,2.4,20.7,933.0,268.41,167.94
2018,6,30,10,45,944.0,91.5,2.5,20.75,954.0,325.29,217.09
2018,6,30,11,0,947.0,93.0,2.6,20.8,975.0,382.1,267.15
2018,6,30,11,15,949.0,93.5,2.7,20.8,989.0,437.64,316.01
2018,6,30,11,30,951.0,94.0,2.8,20.8,1003.0,492.58,363.49
2018,6,30,11,45,834.5,157.0,2.95,20.8,959.0,526.8,395.02
2018,6,30,12,0,718.0,220.0,3.1,20.8,915.0,560.95,424.16
2018,6,30,12,15,451.0,349.0,3.15,20.75,785.5,540.82,410.52
2018,6,30,12,30,184.0,478.0,3.2,20.7,656.0,492.04,373.24
2018,6,30,12,45,167.0,475.0,3.3,20.7,635.5,497.31,378.02
2018,6,30,13,0,150.0,472.0,3.4,20.7,615.0,500.34,380.75
2018,6,30,13,15,145.5,463.0,3.4,20.65,600.0,505.99,385.51
2018,6,30,13,30,141.0,454.0,3.4,20.6,585.0,510.2,389.17
2018,6,30,13,45,254.0,384.0,3.4,20.55,613.0,573.63,439.54
2018,6,30,14,0,367.0,314.0,3.4,20.5,641.0,644.41,494.62
2018,6,30,14,15,636.5,207.0,3.45,20.4,752.5,816.61,624.68
2018,6,30,14,30,906.0,100.0,3.5,20.3,864.0,965.37,728.42
2018,6,30,14,45,897.5,98.5,3.5,20.2,829.5,979.68,738.31
2018,6,30,15,0,889.0,97.0,3.5,20.1,795.0,990.37,747.04
2018,6,30,15,15,878.0,95.0,3.5,20.1,755.0,994.41,751.17
2018,6,30,15,30,867.0,93.0,3.5,20.1,715.0,994.81,753.05
2018,6,30,15,45,853.5,91.0,3.55,19.75,671.5,989.11,752.35
2018,6,30,16,0,840.0,89.0,3.6,19.4,628.0,979.94,749.45
2018,6,30,16,15,822.0,86.5,3.5,19.05,580.5,962.24,739.72
2018,6,30,16,30,804.0,84.0,3.4,18.7,533.0,954.15,736.76
2018,6,30,16,45,780.0,81.5,3.35,18.4,483.5,924.03,718.52
2018,6,30,17,0,756.0,79.0,3.3,18.1,434.0,891.17,698.24
2018,6,30,17,15,722.5,75.5,3.2,17.65,383.0,845.11,668.1
2018,6,30,17,30,689.0,72.0,3.1,17.2,332.0,797.14,635.77
2018,6,30,17,45,640.5,67.5,3.0,16.8,281.5,739.11,594.67
2018,6,30,18,0,592.0,63.0,2.9,16.4,231.0,674.72,547.02
2018,6,30,18,15,522.5,57.0,2.9,16.15,183.5,589.62,481.2
2018,6,30,18,30,453.0,51.0,2.9,15.9,136.0,506.45,413.65
2018,6,30,18,45,351.5,42.0,2.85,15.6,96.5,395.62,320.49
2018,6,30,19,0,250.0,33.0,2.8,15.3,57.0,291.75,219.11
2018,6,30,19,15,148.0,20.5,2.85,15.2,32.5,168.31,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.1,8.0,39.27,0.0
2018,6,30,19,45,23.0,4.0,2.95,15.0,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.35,15.0,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.4,15.1,9.0,6.29,0.0
2018,7,1,5,15,162.0,21.5,3.45,15.3,35.5,16.38,0.0
2018,7,1,5,30,270.0,35.0,3.5,15.5,62.0,26.74,16.25
2018,7,1,5,45,304.5,46.0,3.5,15.7,92.5,34.96,24.69
2018,7,1,6,0,339.0,57.0,3.5,15.9,123.0,43.01,32.27
2018,7,1,6,15,248.5,81.5,3.4,16.05,137.5,59.5,47.1
2018,7,1,6,30,158.0,106.0,3.3,16.2,152.0,75.64,61.45
2018,7,1,6,45,161.5,128.5,3.25,16.35,183.5,90.01,74.0
2018,7,1,7,0,165.0,151.0,3.2,16.5,215.0,103.97,85.99
2018,7,1,7,15,180.5,173.0,3.05,16.65,251.5,117.48,97.38
2018,7,1,7,30,196.0,195.0,2.9,16.8,288.0,130.64,108.3
2018,7,1,7,45,263.0,207.0,2.75,16.95,346.5,133.88,110.61
2018,7,1,8,0,330.0,219.0,2.6,17.1,405.0,141.3,116.46
2018,7,1,8,15,324.5,242.0,2.55,17.2,438.0,152.44,125.45
2018,7,1,8,30,319.0,265.0,2.5,17.3,471.0,162.94,133.82
2018,7,1,8,45,301.5,290.0,2.4,17.45,495.5,173.39,142.06
2018,7,1,9,0,284.0,315.0,2.3,17.6,520.0,183.09,149.62
2018,7,1,9,15,272.0,337.5,2.3,17.7,542.5,191.07,155.79
2018,7,1,9,30,260.0,360.0,2.3,17.8,565.0,198.38,161.41
2018,7,1,9,45,257.5,378.0,2.3,17.95,588.5,210.18,159.94
2018,7,1,10,0,255.0,396.0,2.3,18.1,612.0,241.42,177.75
2018,7,1,10,15,247.0,411.0,2.4,18.15,626.0,270.93,198.83
2018,7,1,10,30,239.0,426.0,2.5,18.2,640.0,300.29,221.93
2018,7,1,10,45,199.5,442.5,2.55,18.3,624.0,335.3,251.11
2018,7,1,11,0,160.0,459.0,2.6,18.4,608.0,351.66,265.72
2018,7,1,11,15,148.0,465.5,2.7,18.4,605.0,369.39,280.51
2018,7,1,11,30,136.0,472.0,2.8,18.4,602.0,386.12,294.28
2018,7,1,11,45,118.0,470.5,2.9,18.4,584.0,393.84,301.05
2018,7,1,12,0,100.0,469.0,3.0,18.4,566.0,402.18,308.01
2018,7,1,12,15,89.5,464.5,3.05,18.35,551.0,405.58,311.09
2018,7,1,12,30,79.0,460.0,3.1,18.3,536.0,407.5,312.97
2018,7,1,12,45,74.0,451.5,3.2,18.25,522.5,408.66,314.36
