Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,13,0,69.0,443.0,3.3,18.2,509.0,408.66,314.85
2018,7,1,13,15,62.5,428.0,3.35,18.05,487.0,400.92,309.56
2018,7,1,13,30,56.0,413.0,3.4,17.9,465.0,391.69,303.12
2018,7,1,13,45,187.0,346.5,3.4,17.8,514.5,482.5,376.08
2018,7,1,14,0,318.0,280.0,3.4,17.7,564.0,569.67,445.22
2018,7,1,14,15,594.5,198.5,3.45,17.55,708.0,769.63,598.25
2018,7,1,14,30,871.0,117.0,3.5,17.4,852.0,949.07,725.67
2018,7,1,14,45,862.5,114.5,3.5,17.25,817.5,962.19,734.76
2018,7,1,15,0,854.0,112.0,3.5,17.1,783.0,971.72,742.94
2018,7,1,15,15,842.0,111.0,3.5,17.1,744.0,975.82,747.16
2018,7,1,15,30,830.0,110.0,3.5,17.1,705.0,990.33,758.78
2018,7,1,15,45,815.0,107.5,3.5,16.75,661.5,982.78,756.27
2018,7,1,16,0,800.0,105.0,3.5,16.4,618.0,971.71,751.63
2018,7,1,16,15,780.5,102.0,3.5,16.2,571.0,952.04,740.65
2018,7,1,16,30,761.0,99.0,3.5,16.0,524.0,929.16,727.44
2018,7,1,16,45,735.0,95.0,3.5,15.8,474.0,895.46,706.4
2018,7,1,17,0,709.0,91.0,3.5,15.6,424.0,865.86,688.05
2018,7,1,17,15,675.5,86.5,3.45,15.35,374.0,819.69,656.95
2018,7,1,17,30,642.0,82.0,3.4,15.1,324.0,771.86,623.84
2018,7,1,17,45,597.0,76.0,3.35,14.9,275.0,709.77,578.64
2018,7,1,18,0,552.0,70.0,3.3,14.7,226.0,647.29,531.36
2018,7,1,18,15,488.0,62.0,3.25,14.6,180.0,565.25,466.31
2018,7,1,18,30,424.0,54.0,3.2,14.5,134.0,484.9,399.68
2018,7,1,18,45,332.0,44.0,3.1,14.35,95.5,381.4,311.16
2018,7,1,19,0,240.0,34.0,3.0,14.2,57.0,285.99,215.58
2018,7,1,19,15,141.0,21.0,2.95,14.25,32.5,163.99,0.0
2018,7,1,19,30,42.0,8.0,2.9,14.3,8.0,36.42,0.0
2018,7,1,19,45,21.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,18.0,4.0,2.65,14.9,4.0,0.0,0.0
2018,7,2,5,0,36.0,8.0,2.7,15.0,8.0,6.29,0.0
2018,7,2,5,15,113.0,21.0,2.65,15.15,30.5,15.89,0.0
2018,7,2,5,30,190.0,34.0,2.6,15.3,53.0,25.67,15.31
2018,7,2,5,45,196.0,41.0,2.6,15.5,70.0,30.75,21.06
2018,7,2,6,0,202.0,48.0,2.6,15.7,87.0,35.64,25.82
2018,7,2,6,15,101.0,58.5,2.5,15.8,78.0,42.99,32.57
2018,7,2,6,30,0.0,69.0,2.4,15.9,69.0,52.22,40.86
2018,7,2,6,45,2.0,94.5,2.3,16.0,95.5,70.22,56.72
2018,7,2,7,0,4.0,120.0,2.2,16.1,122.0,87.86,72.04
2018,7,2,7,15,8.0,141.0,2.15,16.25,145.0,102.45,84.46
2018,7,2,7,30,12.0,162.0,2.1,16.4,168.0,116.91,96.59
2018,7,2,7,45,12.0,174.0,2.05,16.55,180.5,125.6,103.63
2018,7,2,8,0,12.0,186.0,2.0,16.7,193.0,134.2,110.53
2018,7,2,8,15,13.0,200.0,2.0,16.85,208.0,143.99,118.39
2018,7,2,8,30,14.0,214.0,2.0,17.0,223.0,153.69,126.11
2018,7,2,8,45,27.5,248.0,2.0,17.2,267.5,164.95,135.06
2018,7,2,9,0,41.0,282.0,2.0,17.4,312.0,183.66,150.13
2018,7,2,9,15,52.5,310.5,2.0,17.5,351.0,198.83,162.19
2018,7,2,9,30,64.0,339.0,2.0,17.6,390.0,213.42,173.7
2018,7,2,9,45,62.0,355.5,2.0,17.7,406.5,223.72,172.97
2018,7,2,10,0,60.0,372.0,2.0,17.8,423.0,241.34,184.81
2018,7,2,10,15,58.0,382.0,2.05,17.8,432.5,255.81,195.37
2018,7,2,10,30,56.0,392.0,2.1,17.8,442.0,270.23,206.42
2018,7,2,10,45,42.5,375.5,2.15,17.85,414.0,266.13,203.87
2018,7,2,11,0,29.0,359.0,2.2,17.9,386.0,259.26,199.17
2018,7,2,11,15,30.0,367.5,2.3,17.9,396.0,271.64,208.88
2018,7,2,11,30,31.0,376.0,2.4,17.9,406.0,284.5,218.89
2018,7,2,11,45,36.0,392.5,2.5,17.85,427.5,305.34,235.02
2018,7,2,12,0,41.0,409.0,2.6,17.8,449.0,327.48,252.11
2018,7,2,12,15,46.0,418.0,2.7,17.7,462.5,345.43,266.1
2018,7,2,12,30,51.0,427.0,2.8,17.6,476.0,364.25,280.78
2018,7,2,12,45,56.0,430.0,2.95,17.5,483.5,379.16,292.64
2018,7,2,13,0,61.0,433.0,3.1,17.4,491.0,394.51,304.87
2018,7,2,13,15,60.5,425.5,3.25,17.3,482.5,397.16,307.49
2018,7,2,13,30,60.0,418.0,3.4,17.2,474.0,399.2,309.72
2018,7,2,13,45,163.0,386.5,3.55,17.05,533.0,483.24,376.98
2018,7,2,14,0,266.0,355.0,3.7,16.9,592.0,574.99,449.03
2018,7,2,14,15,455.0,295.5,3.75,16.8,685.5,727.2,566.0
2018,7,2,14,30,644.0,236.0,3.8,16.7,779.0,874.68,676.33
2018,7,2,14,45,637.5,228.5,3.85,16.55,747.5,883.1,683.28
2018,7,2,15,0,631.0,221.0,3.9,16.4,716.0,888.19,689.02
2018,7,2,15,15,615.5,215.5,3.9,16.4,678.0,882.97,686.74
2018,7,2,15,30,600.0,210.0,3.9,16.4,640.0,874.32,682.18
2018,7,2,15,45,590.5,199.0,3.85,16.2,600.5,863.04,676.36
2018,7,2,16,0,581.0,188.0,3.8,16.0,561.0,848.6,668.19
2018,7,2,16,15,568.0,177.0,3.75,15.85,518.5,817.55,647.77
2018,7,2,16,30,555.0,166.0,3.7,15.7,476.0,793.95,632.78
2018,7,2,16,45,537.0,154.0,3.7,15.55,431.0,761.63,611.37
2018,7,2,17,0,519.0,142.0,3.7,15.4,386.0,727.16,588.05
2018,7,2,17,15,489.0,131.0,3.7,15.25,339.5,680.21,554.76
2018,7,2,17,30,459.0,120.0,3.7,15.1,293.0,632.17,519.79
2018,7,2,17,45,425.0,106.0,3.7,14.9,248.0,575.67,477.13
2018,7,2,18,0,391.0,92.0,3.7,14.7,203.0,518.96,432.72
2018,7,2,18,15,338.0,78.0,3.65,14.55,160.5,445.47,372.6
2018,7,2,18,30,285.0,64.0,3.6,14.4,118.0,374.01,311.46
2018,7,2,18,45,221.0,48.5,3.6,14.3,83.0,293.82,240.6
2018,7,2,19,0,157.0,33.0,3.6,14.2,48.0,218.04,163.64
2018,7,2,19,15,91.0,19.5,3.55,14.2,27.0,123.18,0.0
2018,7,2,19,30,25.0,6.0,3.5,14.2,6.0,22.67,0.0
2018,7,2,19,45,12.5,3.0,3.5,14.2,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.57,0.0
2018,7,3,5,15,0.0,9.0,3.6,14.6,9.0,6.83,0.0
2018,7,3,5,30,0.0,16.0,3.5,14.8,16.0,12.17,4.25
2018,7,3,5,45,48.5,29.5,3.4,14.95,39.0,23.04,14.4
2018,7,3,6,0,97.0,43.0,3.3,15.1,62.0,32.28,22.91
2018,7,3,6,15,50.5,55.5,3.25,15.25,65.5,41.9,31.67
2018,7,3,6,30,4.0,68.0,3.2,15.4,69.0,51.56,40.35
2018,7,3,6,45,18.0,92.5,3.15,15.55,99.0,67.99,54.86
2018,7,3,7,0,32.0,117.0,3.1,15.7,129.0,84.37,69.13
2018,7,3,7,15,38.5,146.0,3.05,15.85,162.5,102.84,84.99
2018,7,3,7,30,45.0,175.0,3.0,16.0,196.0,120.71,100.12
2018,7,3,7,45,34.0,187.0,2.95,16.15,204.0,128.4,106.31
2018,7,3,8,0,23.0,199.0,2.9,16.3,212.0,142.44,117.87
2018,7,3,8,15,23.0,216.0,2.9,16.45,230.0,154.03,127.24
2018,7,3,8,30,23.0,233.0,2.9,16.6,248.0,165.5,136.44
2018,7,3,8,45,27.0,254.5,2.9,16.75,273.0,168.37,138.37
2018,7,3,9,0,31.0,276.0,2.9,16.9,298.0,180.27,147.88
2018,7,3,9,15,55.5,310.0,2.95,17.0,352.5,198.66,162.74
2018,7,3,9,30,80.0,344.0,3.0,17.1,407.0,216.29,176.86
2018,7,3,9,45,101.5,371.5,3.05,17.2,455.0,232.77,180.54
2018,7,3,10,0,123.0,399.0,3.1,17.3,503.0,244.71,186.1
2018,7,3,10,15,96.0,394.5,3.15,17.45,477.5,268.22,204.3
2018,7,3,10,30,69.0,390.0,3.2,17.6,452.0,271.8,207.98
2018,7,3,10,45,55.5,388.0,3.2,17.7,438.5,276.86,212.51
2018,7,3,11,0,42.0,386.0,3.2,17.8,425.0,280.05,215.53
2018,7,3,11,15,103.0,416.0,3.25,17.85,514.0,322.3,247.05
2018,7,3,11,30,164.0,446.0,3.3,17.9,603.0,382.12,292.41
2018,7,3,11,45,330.0,397.0,3.35,17.9,715.5,444.84,340.23
2018,7,3,12,0,496.0,348.0,3.4,17.9,828.0,528.8,404.95
2018,7,3,12,15,558.0,318.0,3.4,17.95,857.5,581.7,446.35
2018,7,3,12,30,620.0,288.0,3.4,18.0,887.0,634.24,487.41
2018,7,3,12,45,716.0,233.5,3.45,18.0,920.0,699.82,538.33
2018,7,3,13,0,812.0,179.0,3.5,18.0,953.0,761.42,586.16
2018,7,3,13,15,852.5,154.5,3.5,18.0,956.0,800.94,616.94
2018,7,3,13,30,893.0,130.0,3.5,18.0,959.0,852.57,653.64
2018,7,3,13,45,872.0,136.5,3.55,18.0,930.5,876.78,671.03
2018,7,3,14,0,851.0,143.0,3.6,18.0,902.0,897.2,686.05
2018,7,3,14,15,844.5,140.5,3.6,17.95,873.5,919.06,702.03
2018,7,3,14,30,838.0,138.0,3.6,17.9,845.0,952.14,725.82
2018,7,3,14,45,831.0,134.5,3.6,17.85,811.5,965.95,736.35
2018,7,3,15,0,824.0,131.0,3.6,17.8,778.0,976.18,744.71
2018,7,3,15,15,785.0,138.0,3.6,17.8,729.0,962.21,736.47
2018,7,3,15,30,746.0,145.0,3.6,17.8,680.0,952.26,731.31
2018,7,3,15,45,758.5,131.5,3.6,17.6,646.0,952.35,733.79
2018,7,3,16,0,771.0,118.0,3.6,17.4,612.0,957.2,739.66
2018,7,3,16,15,763.5,111.0,3.6,17.25,569.0,945.35,733.84
2018,7,3,16,30,756.0,104.0,3.6,17.1,526.0,930.18,725.87
2018,7,3,16,45,729.0,100.0,3.65,16.95,476.0,902.57,709.35
2018,7,3,17,0,702.0,96.0,3.7,16.8,426.0,865.87,686.06
2018,7,3,17,15,666.0,91.5,3.75,16.6,375.5,817.36,653.72
2018,7,3,17,30,630.0,87.0,3.8,16.4,325.0,767.2,619.2
2018,7,3,17,45,580.0,81.5,3.85,16.2,275.5,701.11,571.27
2018,7,3,18,0,530.0,76.0,3.9,16.0,226.0,634.64,521.06
2018,7,3,18,15,460.5,68.0,3.85,15.75,179.5,547.73,452.17
2018,7,3,18,30,391.0,60.0,3.8,15.5,133.0,460.03,379.64
2018,7,3,18,45,294.0,48.5,3.75,15.25,94.5,354.92,289.68
2018,7,3,19,0,197.0,37.0,3.7,15.0,56.0,257.91,193.12
2018,7,3,19,15,113.5,22.5,3.65,14.9,32.0,145.81,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.8,8.0,27.84,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.65,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.57,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,4.54,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,7.58,0.49
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,12.53,5.26
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,17.5,9.85
2018,7,4,6,15,0.0,26.5,3.35,15.05,26.5,20.18,12.37
2018,7,4,6,30,0.0,30.0,3.3,15.2,30.0,22.86,14.82
2018,7,4,6,45,0.0,37.0,3.25,15.3,37.0,28.24,19.62
2018,7,4,7,0,0.0,44.0,3.2,15.4,44.0,33.63,24.37
2018,7,4,7,15,0.0,67.0,3.25,15.5,67.0,51.39,40.0
2018,7,4,7,30,0.0,90.0,3.3,15.6,90.0,68.8,55.13
2018,7,4,7,45,1.0,116.5,3.3,15.75,117.0,87.7,71.36
2018,7,4,8,0,2.0,143.0,3.3,15.9,144.0,106.18,87.03
2018,7,4,8,15,18.0,186.0,3.35,16.05,197.5,135.28,111.6
2018,7,4,8,30,34.0,229.0,3.4,16.2,251.0,154.23,127.26
2018,7,4,8,45,71.0,274.0,3.45,16.35,324.0,179.71,148.25
2018,7,4,9,0,108.0,319.0,3.5,16.5,397.0,192.02,158.05
2018,7,4,9,15,110.5,334.5,3.55,16.65,418.0,198.78,163.21
2018,7,4,9,30,113.0,350.0,3.6,16.8,439.0,205.17,168.08
2018,7,4,9,45,97.0,366.5,3.6,17.0,445.0,230.0,178.87
2018,7,4,10,0,81.0,383.0,3.6,17.2,451.0,248.47,190.91
2018,7,4,10,15,84.0,399.0,3.65,17.3,472.0,268.35,205.28
2018,7,4,10,30,87.0,415.0,3.7,17.4,493.0,289.04,220.99
2018,7,4,10,45,136.0,431.0,3.7,17.5,556.0,310.69,236.16
2018,7,4,11,0,185.0,447.0,3.7,17.6,619.0,352.41,267.58
2018,7,4,11,15,245.0,443.0,3.75,17.7,674.5,382.43,290.59
2018,7,4,11,30,305.0,439.0,3.8,17.8,730.0,431.26,328.52
2018,7,4,11,45,414.5,390.5,3.8,17.85,789.0,477.28,364.67
2018,7,4,12,0,524.0,342.0,3.8,17.9,848.0,539.59,413.57
2018,7,4,12,15,443.5,372.5,3.75,17.9,801.0,550.55,423.22
2018,7,4,12,30,363.0,403.0,3.7,17.9,754.0,552.84,425.63
2018,7,4,12,45,333.0,409.5,3.65,17.95,729.5,565.27,435.5
2018,7,4,13,0,303.0,416.0,3.6,18.0,705.0,574.5,442.58
2018,7,4,13,15,551.5,294.0,3.55,18.0,810.0,700.52,540.4
2018,7,4,13,30,800.0,172.0,3.5,18.0,915.0,824.46,634.53
2018,7,4,13,45,867.0,134.0,3.45,18.05,922.0,869.96,665.8
2018,7,4,14,0,934.0,96.0,3.4,18.1,929.0,927.32,705.46
2018,7,4,14,15,928.0,95.0,3.4,18.05,900.5,951.96,722.89
2018,7,4,14,30,922.0,94.0,3.4,18.0,872.0,973.12,738.29
2018,7,4,14,45,914.0,93.0,3.35,17.95,837.5,988.82,749.75
2018,7,4,15,0,906.0,92.0,3.3,17.9,803.0,1000.9,758.91
2018,7,4,15,15,895.5,90.0,3.3,17.9,763.0,1005.74,763.6
2018,7,4,15,30,885.0,88.0,3.3,17.9,723.0,1006.89,766.01
2018,7,4,15,45,872.5,86.5,3.35,17.75,679.5,1002.98,766.02
2018,7,4,16,0,860.0,85.0,3.4,17.6,636.0,995.58,763.81
2018,7,4,16,15,843.0,83.0,3.45,17.5,589.0,979.59,755.66
2018,7,4,16,30,826.0,81.0,3.5,17.4,542.0,973.04,754.16
2018,7,4,16,45,803.0,78.0,3.5,17.3,491.5,943.24,735.95
2018,7,4,17,0,780.0,75.0,3.5,17.2,441.0,910.61,715.64
2018,7,4,17,15,749.0,71.5,3.55,17.0,390.0,866.84,687.41
2018,7,4,17,30,718.0,68.0,3.6,16.8,339.0,821.03,656.83
2018,7,4,17,45,674.5,64.0,3.6,16.65,288.5,760.94,614.0
2018,7,4,18,0,631.0,60.0,3.6,16.5,238.0,707.48,574.36
2018,7,4,18,15,568.0,53.5,3.6,16.3,190.0,626.56,511.4
2018,7,4,18,30,505.0,47.0,3.6,16.1,142.0,547.36,446.59
2018,7,4,18,45,407.0,39.5,3.55,15.9,101.5,439.93,355.56
2018,7,4,19,0,309.0,32.0,3.5,15.7,61.0,337.66,252.18
2018,7,4,19,15,185.5,20.5,3.45,15.6,35.0,194.55,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.5,9.0,51.64,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.35,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,7.08,0.0
2018,7,5,5,15,207.5,20.0,1.9,14.15,37.0,16.54,0.0
2018,7,5,5,30,342.0,31.0,2.0,14.4,64.0,25.71,15.06
2018,7,5,5,45,337.5,35.5,2.1,14.6,83.5,28.83,19.42
2018,7,5,6,0,333.0,40.0,2.2,14.8,103.0,31.87,22.56
2018,7,5,6,15,166.5,51.0,2.2,15.0,82.5,38.58,28.76
2018,7,5,6,30,0.0,62.0,2.2,15.2,62.0,47.31,36.62
2018,7,5,6,45,0.5,80.5,2.15,15.4,80.5,60.72,48.48
2018,7,5,7,0,1.0,99.0,2.1,15.6,99.0,73.97,60.02
2018,7,5,7,15,20.5,136.0,2.05,15.85,145.5,99.41,81.99
2018,7,5,7,30,40.0,173.0,2.0,16.1,192.0,119.43,98.9
2018,7,5,7,45,73.0,205.5,1.9,16.3,244.5,139.23,115.39
2018,7,5,8,0,106.0,238.0,1.8,16.5,297.0,158.46,131.15
2018,7,5,8,15,124.5,260.5,1.65,16.7,336.0,164.46,135.58
2018,7,5,8,30,143.0,283.0,1.5,16.9,375.0,176.17,144.77
2018,7,5,8,45,205.0,296.5,1.4,17.15,438.5,184.56,151.1
2018,7,5,9,0,267.0,310.0,1.3,17.4,502.0,180.42,147.07
2018,7,5,9,15,261.0,331.5,1.3,17.6,528.0,188.22,153.05
2018,7,5,9,30,255.0,353.0,1.3,17.8,554.0,195.41,158.47
2018,7,5,9,45,200.5,377.0,1.25,18.05,539.0,222.49,170.24
2018,7,5,10,0,146.0,401.0,1.2,18.3,524.0,247.28,185.33
2018,7,5,10,15,123.0,411.0,1.3,18.55,517.0,265.24,198.45
2018,7,5,10,30,100.0,421.0,1.4,18.8,510.0,294.81,221.66
2018,7,5,10,45,87.0,425.5,1.45,19.0,504.5,306.49,231.07
2018,7,5,11,0,74.0,430.0,1.5,19.2,499.0,316.66,239.41
2018,7,5,11,15,93.0,446.0,1.65,19.35,534.0,344.84,260.65
2018,7,5,11,30,112.0,462.0,1.8,19.5,569.0,368.39,278.56
2018,7,5,11,45,148.0,469.0,1.95,19.7,611.5,406.77,307.49
2018,7,5,12,0,184.0,476.0,2.1,19.9,654.0,449.34,339.54
2018,7,5,12,15,242.5,463.0,2.25,19.95,697.5,493.77,373.46
2018,7,5,12,30,301.0,450.0,2.4,20.0,741.0,547.06,413.89
2018,7,5,12,45,441.5,376.0,2.6,20.05,799.0,618.99,469.31
2018,7,5,13,0,582.0,302.0,2.8,20.1,857.0,694.42,527.25
2018,7,5,13,15,759.5,198.0,2.9,20.1,910.5,775.79,589.84
2018,7,5,13,30,937.0,94.0,3.0,20.1,964.0,856.43,648.44
2018,7,5,13,45,934.0,93.0,3.1,20.1,943.0,889.98,672.03
2018,7,5,14,0,931.0,92.0,3.2,20.1,922.0,920.42,693.91
2018,7,5,14,15,925.5,90.0,3.25,20.1,893.0,944.35,711.12
2018,7,5,14,30,920.0,88.0,3.3,20.1,864.0,964.75,726.1
2018,7,5,14,45,913.5,86.0,3.35,20.05,830.0,980.63,738.33
2018,7,5,15,0,907.0,84.0,3.4,20.0,796.0,992.89,748.3
2018,7,5,15,15,897.0,82.5,3.4,20.0,756.5,998.6,753.54
2018,7,5,15,30,887.0,81.0,3.4,20.0,717.0,1000.65,756.55
2018,7,5,15,45,875.0,79.0,3.35,19.9,673.5,996.49,755.44
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,988.8,752.13
2018,7,5,16,15,846.0,75.0,3.3,19.65,582.5,972.59,743.66
2018,7,5,16,30,829.0,73.0,3.3,19.5,535.0,953.18,733.06
2018,7,5,16,45,806.5,70.5,3.25,19.35,485.5,924.54,715.63
2018,7,5,17,0,784.0,68.0,3.2,19.2,436.0,905.19,704.59
2018,7,5,17,15,729.5,69.0,3.2,18.95,380.0,844.32,664.17
2018,7,5,17,30,675.0,70.0,3.2,18.7,324.0,781.96,621.69
2018,7,5,17,45,506.5,79.5,3.15,18.4,254.0,628.96,509.29
2018,7,5,18,0,338.0,89.0,3.1,18.1,184.0,466.14,383.79
2018,7,5,18,15,260.5,76.5,3.1,17.8,141.0,374.1,309.15
2018,7,5,18,30,183.0,64.0,3.1,17.5,98.0,265.17,218.3
2018,7,5,18,45,138.5,48.5,3.15,17.2,70.0,205.74,165.91
2018,7,5,19,0,94.0,33.0,3.2,16.9,42.0,148.86,108.52
2018,7,5,19,15,52.0,19.5,3.25,16.75,24.0,81.44,0.0
2018,7,5,19,30,10.0,6.0,3.3,16.6,6.0,11.91,0.0
2018,7,5,19,45,5.0,3.0,3.4,16.45,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.15,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.2,5.0,3.93,0.0
2018,7,6,5,15,17.0,19.0,2.8,16.3,20.5,14.28,0.0
2018,7,6,5,30,34.0,33.0,2.8,16.4,36.0,24.52,13.81
2018,7,6,5,45,59.5,50.0,2.8,16.5,59.5,36.63,25.92
2018,7,6,6,0,85.0,67.0,2.8,16.6,83.0,48.64,37.01
2018,7,6,6,15,83.5,82.5,2.9,16.7,102.0,59.35,46.8
2018,7,6,6,30,82.0,98.0,3.0,16.8,121.0,69.83,56.18
2018,7,6,6,45,48.0,104.0,3.1,16.95,118.0,75.49,61.12
2018,7,6,7,0,14.0,110.0,3.2,17.1,115.0,81.44,66.19
2018,7,6,7,15,31.0,146.0,3.15,17.2,160.0,102.6,84.37
2018,7,6,7,30,48.0,182.0,3.1,17.3,205.0,124.49,102.9
2018,7,6,7,45,36.5,151.0,3.1,17.4,169.5,107.52,87.92
2018,7,6,8,0,25.0,120.0,3.1,17.5,134.0,88.12,70.95
2018,7,6,8,15,17.0,152.0,3.05,17.65,162.0,113.1,92.07
2018,7,6,8,30,9.0,184.0,3.0,17.8,190.0,134.5,109.83
2018,7,6,8,45,12.0,206.5,2.95,17.95,215.0,149.67,122.18
2018,7,6,9,0,15.0,229.0,2.9,18.1,240.0,164.62,134.25
2018,7,6,9,15,10.5,212.5,2.95,18.3,220.5,154.63,125.51
2018,7,6,9,30,6.0,196.0,3.0,18.5,201.0,144.1,116.41
2018,7,6,9,45,38.5,227.0,3.05,18.75,259.5,154.68,124.89
2018,7,6,10,0,71.0,258.0,3.1,19.0,318.0,169.28,128.07
2018,7,6,10,15,165.0,325.5,3.2,19.25,471.0,229.09,169.94
2018,7,6,10,30,259.0,393.0,3.3,19.5,624.0,285.82,209.6
2018,7,6,10,45,361.0,362.5,3.45,19.7,693.0,320.99,234.21
2018,7,6,11,0,463.0,332.0,3.6,19.9,762.0,356.88,261.43
2018,7,6,11,15,592.5,276.0,3.75,20.05,835.0,402.45,297.24
2018,7,6,11,30,722.0,220.0,3.9,20.2,908.0,465.82,347.81
2018,7,6,11,45,813.0,161.5,4.05,20.35,942.0,518.09,391.17
2018,7,6,12,0,904.0,103.0,4.2,20.5,976.0,572.72,436.44
2018,7,6,12,15,879.0,122.5,4.35,20.6,971.0,619.94,475.06
2018,7,6,12,30,854.0,142.0,4.5,20.7,966.0,663.83,510.31
2018,7,6,12,45,858.5,137.0,4.65,20.8,960.0,707.61,545.19
2018,7,6,13,0,863.0,132.0,4.8,20.9,954.0,749.65,578.28
2018,7,6,13,15,888.0,111.5,4.95,20.9,946.0,792.9,611.5
2018,7,6,13,30,913.0,91.0,5.1,20.9,938.0,833.67,641.63
2018,7,6,13,45,909.5,90.0,5.2,20.85,917.0,865.89,665.55
2018,7,6,14,0,906.0,89.0,5.3,20.8,896.0,895.03,687.42
2018,7,6,14,15,900.0,88.0,5.4,20.7,868.5,918.71,705.7
2018,7,6,14,30,894.0,87.0,5.5,20.6,841.0,939.0,721.77
2018,7,6,14,45,885.5,86.5,5.6,20.45,807.5,953.99,734.43
2018,7,6,15,0,877.0,86.0,5.7,20.3,774.0,965.47,744.83
2018,7,6,15,15,800.0,115.0,5.7,20.3,718.0,951.56,736.38
2018,7,6,15,30,723.0,144.0,5.7,20.3,662.0,927.68,721.03
2018,7,6,15,45,643.5,162.5,5.8,19.9,602.0,878.62,689.17
2018,7,6,16,0,564.0,181.0,5.9,19.5,542.0,824.15,652.82
2018,7,6,16,15,616.5,148.5,5.9,19.3,515.5,846.92,672.29
2018,7,6,16,30,669.0,116.0,5.9,19.1,489.0,863.6,687.08
2018,7,6,16,45,705.0,94.0,5.85,18.95,454.5,864.39,689.91
2018,7,6,17,0,741.0,72.0,5.8,18.8,420.0,867.67,694.68
2018,7,6,17,15,710.5,69.0,5.65,18.6,371.0,825.67,665.15
2018,7,6,17,30,680.0,66.0,5.5,18.4,322.0,781.78,633.74
2018,7,6,17,45,638.5,61.5,5.35,18.2,273.5,723.84,590.57
2018,7,6,18,0,597.0,57.0,5.2,18.0,225.0,671.91,550.48
2018,7,6,18,15,533.0,52.0,5.05,17.85,179.5,593.32,487.4
2018,7,6,18,30,469.0,47.0,4.9,17.7,134.0,516.5,422.99
2018,7,6,18,45,380.5,38.5,4.75,17.55,95.5,416.99,337.16
2018,7,6,19,0,292.0,30.0,4.6,17.4,57.0,323.01,239.37
2018,7,6,19,15,175.5,19.0,4.5,17.3,32.5,185.89,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.2,8.0,48.74,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.1,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,4,45,38.0,4.5,4.35,14.95,4.5,0.0,0.0
2018,7,7,5,0,76.0,9.0,4.5,15.0,9.0,7.08,0.0
2018,7,7,5,15,156.0,16.0,4.55,15.2,27.0,13.02,0.0
2018,7,7,5,30,236.0,23.0,4.6,15.4,45.0,18.64,9.06
2018,7,7,5,45,280.5,34.0,4.7,15.6,75.5,27.31,17.94
2018,7,7,6,0,325.0,45.0,4.8,15.8,106.0,35.75,25.81
2018,7,7,6,15,213.5,58.0,4.8,16.0,103.0,42.49,32.05
2018,7,7,6,30,102.0,71.0,4.8,16.2,100.0,53.22,41.66
2018,7,7,6,45,53.5,94.0,4.85,16.45,109.5,69.34,55.86
2018,7,7,7,0,5.0,117.0,4.9,16.7,119.0,85.79,70.14
2018,7,7,7,15,18.5,144.5,4.9,16.85,153.0,104.64,86.33
2018,7,7,7,30,32.0,172.0,4.9,17.0,187.0,118.63,98.1
2018,7,7,7,45,47.0,199.0,4.9,17.2,224.0,135.11,111.85
2018,7,7,8,0,62.0,226.0,4.9,17.4,261.0,151.17,125.08
2018,7,7,8,15,63.0,246.0,4.95,17.55,284.0,162.9,134.55
2018,7,7,8,30,64.0,266.0,5.0,17.7,307.0,174.34,143.71
2018,7,7,8,45,62.0,284.5,5.05,17.9,326.5,184.63,151.83
2018,7,7,9,0,60.0,303.0,5.1,18.1,346.0,194.6,159.65
2018,7,7,9,15,88.5,329.5,5.15,18.2,397.0,209.02,171.2
2018,7,7,9,30,117.0,356.0,5.2,18.3,448.0,207.95,169.89
2018,7,7,9,45,163.5,376.0,5.2,18.4,510.5,219.63,179.15
2018,7,7,10,0,210.0,396.0,5.2,18.5,573.0,250.68,188.02
2018,7,7,10,15,228.5,407.5,5.2,18.6,606.0,279.49,207.54
2018,7,7,10,30,247.0,419.0,5.2,18.7,639.0,295.91,219.43
2018,7,7,10,45,324.0,405.5,5.2,18.8,701.5,333.66,247.15
2018,7,7,11,0,401.0,392.0,5.2,18.9,764.0,369.24,274.73
2018,7,7,11,15,471.0,350.5,5.25,18.95,794.0,405.72,304.57
2018,7,7,11,30,541.0,309.0,5.3,19.0,824.0,447.37,339.15
2018,7,7,11,45,574.0,301.5,5.3,19.05,852.0,491.53,375.98
2018,7,7,12,0,607.0,294.0,5.3,19.1,880.0,545.27,419.52
2018,7,7,12,15,611.0,293.5,5.4,19.15,883.0,589.01,455.13
2018,7,7,12,30,615.0,293.0,5.5,19.2,886.0,632.33,489.84
2018,7,7,12,45,537.0,339.5,5.55,19.2,854.5,656.83,508.62
2018,7,7,13,0,459.0,386.0,5.6,19.2,823.0,670.88,519.01
2018,7,7,13,15,604.5,295.5,5.75,19.15,862.0,741.6,576.18
2018,7,7,13,30,750.0,205.0,5.9,19.1,901.0,818.39,637.57
2018,7,7,13,45,768.0,187.5,6.05,19.05,885.5,844.94,659.51
2018,7,7,14,0,786.0,170.0,6.2,19.0,870.0,877.35,684.41
2018,7,7,14,15,737.0,189.5,6.3,18.85,829.5,889.4,694.7
2018,7,7,14,30,688.0,209.0,6.4,18.7,789.0,889.21,696.33
2018,7,7,14,45,789.5,148.5,6.5,18.6,788.0,939.59,734.76
2018,7,7,15,0,891.0,88.0,6.6,18.5,787.0,981.28,766.74
2018,7,7,15,15,871.5,90.5,6.6,18.5,745.0,982.01,768.59
2018,7,7,15,30,852.0,93.0,6.6,18.5,703.0,979.13,768.19
2018,7,7,15,45,812.5,100.0,6.75,18.15,652.5,971.08,766.05
2018,7,7,16,0,773.0,107.0,6.9,17.8,602.0,946.56,751.91
2018,7,7,16,15,789.0,92.5,6.9,17.6,564.5,949.38,756.83
2018,7,7,16,30,805.0,78.0,6.9,17.4,527.0,935.38,749.3
2018,7,7,16,45,790.0,73.5,6.9,17.25,479.5,924.34,743.92
2018,7,7,17,0,775.0,69.0,6.9,17.1,432.0,897.87,726.86
2018,7,7,17,15,745.5,66.0,6.8,16.9,382.0,856.41,697.83
2018,7,7,17,30,716.0,63.0,6.7,16.7,332.0,812.96,666.61
2018,7,7,17,45,675.0,59.5,6.6,16.5,283.0,756.17,623.96
2018,7,7,18,0,634.0,56.0,6.5,16.3,234.0,698.47,578.94
2018,7,7,18,15,574.5,50.0,6.35,16.1,187.0,627.91,521.35
2018,7,7,18,30,515.0,44.0,6.2,15.9,140.0,552.51,457.06
2018,7,7,18,45,421.0,37.0,6.05,15.75,100.0,449.13,366.58
2018,7,7,19,0,327.0,30.0,5.9,15.6,60.0,351.09,261.77
2018,7,7,19,15,197.5,19.5,5.8,15.5,34.5,202.37,0.0
2018,7,7,19,30,68.0,9.0,5.7,15.4,9.0,56.03,0.0
2018,7,7,19,45,34.0,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.3,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.3,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,7.08,0.0
2018,7,8,5,15,200.0,19.5,4.45,14.6,34.5,16.17,0.0
2018,7,8,5,30,330.0,30.0,4.6,14.8,60.0,24.88,13.83
2018,7,8,5,45,423.0,37.5,4.7,15.0,100.0,31.01,21.16
2018,7,8,6,0,516.0,45.0,4.8,15.2,140.0,37.28,27.21
2018,7,8,6,15,470.5,61.0,4.8,15.4,168.0,48.86,37.76
2018,7,8,6,30,425.0,77.0,4.8,15.6,196.0,57.5,45.55
2018,7,8,6,45,522.0,79.0,4.85,15.85,254.5,61.3,48.89
2018,7,8,7,0,619.0,81.0,4.9,16.1,313.0,63.33,50.55
2018,7,8,7,15,624.0,92.0,4.9,16.25,355.0,70.23,56.44
2018,7,8,7,30,629.0,103.0,4.9,16.4,397.0,76.7,61.88
2018,7,8,7,45,567.0,135.0,4.85,16.6,422.5,95.18,77.67
2018,7,8,8,0,505.0,167.0,4.8,16.8,448.0,110.85,90.84
2018,7,8,8,15,489.5,189.5,4.8,16.95,481.5,121.72,99.79
2018,7,8,8,30,474.0,212.0,4.8,17.1,515.0,131.81,108.02
2018,7,8,8,45,502.5,219.5,4.8,17.25,561.0,134.46,109.9
2018,7,8,9,0,531.0,227.0,4.8,17.4,607.0,136.94,111.65
2018,7,8,9,15,656.5,184.5,4.75,17.55,681.0,112.26,90.47
2018,7,8,9,30,782.0,142.0,4.7,17.7,755.0,99.61,79.54
2018,7,8,9,45,845.0,116.5,4.7,17.85,805.5,102.32,81.64
2018,7,8,10,0,908.0,91.0,4.7,18.0,856.0,145.42,81.26
2018,7,8,10,15,915.5,91.5,4.7,18.1,885.0,200.72,116.71
2018,7,8,10,30,923.0,92.0,4.7,18.2,914.0,256.89,161.62
2018,7,8,10,45,929.0,92.0,4.7,18.35,936.5,312.99,210.59
2018,7,8,11,0,935.0,92.0,4.7,18.5,959.0,369.36,261.12
2018,7,8,11,15,938.5,92.0,4.7,18.55,974.0,424.83,310.99
2018,7,8,11,30,942.0,92.0,4.7,18.6,989.0,479.88,359.68
2018,7,8,11,45,945.0,92.0,4.75,18.65,997.5,534.07,406.67
2018,7,8,12,0,948.0,92.0,4.8,18.7,1006.0,587.42,451.82
2018,7,8,12,15,947.5,92.5,4.9,18.75,1006.0,638.01,493.93
2018,7,8,12,30,947.0,93.0,5.0,18.8,1006.0,687.01,533.89
2018,7,8,12,45,944.5,93.0,5.05,18.8,998.0,732.41,570.29
2018,7,8,13,0,942.0,93.0,5.1,18.8,990.0,775.53,604.33
2018,7,8,13,15,939.0,93.0,5.2,18.8,975.5,815.75,634.2
2018,7,8,13,30,936.0,93.0,5.3,18.8,961.0,853.24,661.95
2018,7,8,13,45,932.0,92.0,5.35,18.8,939.0,886.04,686.09
2018,7,8,14,0,928.0,91.0,5.4,18.8,917.0,915.67,708.04
2018,7,8,14,15,921.5,90.0,5.5,18.7,888.5,939.73,726.72
2018,7,8,14,30,915.0,89.0,5.6,18.6,860.0,960.3,743.11
2018,7,8,14,45,907.0,87.5,5.65,18.5,825.5,975.36,755.47
2018,7,8,15,0,899.0,86.0,5.7,18.4,791.0,986.78,765.45
2018,7,8,15,15,889.0,85.0,5.7,18.4,752.0,993.15,771.43
2018,7,8,15,30,879.0,84.0,5.7,18.4,713.0,995.92,775.06
2018,7,8,15,45,866.0,82.0,5.8,18.1,669.5,990.91,774.92
2018,7,8,16,0,853.0,80.0,5.9,17.8,626.0,982.37,772.41
2018,7,8,16,15,836.0,78.0,5.9,17.6,579.0,966.37,763.67
2018,7,8,16,30,819.0,76.0,5.9,17.4,532.0,947.19,752.67
2018,7,8,16,45,798.0,73.0,5.95,17.2,483.0,931.92,744.79
2018,7,8,17,0,777.0,70.0,6.0,17.0,434.0,901.43,725.46
2018,7,8,17,15,747.5,66.5,5.95,16.75,383.5,859.27,696.6
2018,7,8,17,30,718.0,63.0,5.9,16.5,333.0,815.1,665.48
2018,7,8,17,45,677.0,59.5,5.9,16.25,283.5,758.28,623.66
2018,7,8,18,0,636.0,56.0,5.9,16.0,234.0,700.52,579.32
2018,7,8,18,15,575.0,50.5,5.8,15.85,187.0,629.36,521.52
2018,7,8,18,30,514.0,45.0,5.7,15.7,140.0,553.3,456.93
2018,7,8,18,45,420.0,37.5,5.6,15.5,100.0,449.13,366.14
2018,7,8,19,0,326.0,30.0,5.5,15.3,60.0,350.4,260.08
2018,7,8,19,15,197.0,19.5,5.4,15.25,34.5,201.49,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.2,9.0,56.05,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.15,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,33.5,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,67.0,8.0,4.5,14.4,8.0,6.29,0.0
2018,7,9,5,15,195.0,18.5,4.55,14.6,33.0,15.31,0.0
2018,7,9,5,30,323.0,29.0,4.6,14.8,58.0,24.03,12.95
2018,7,9,5,45,417.0,36.5,4.7,15.05,98.0,30.17,20.4
2018,7,9,6,0,511.0,44.0,4.8,15.3,138.0,36.46,26.46
2018,7,9,6,15,395.5,64.5,4.8,15.5,150.5,48.74,37.62
2018,7,9,6,30,280.0,85.0,4.8,15.7,163.0,61.11,48.72
2018,7,9,6,45,265.0,112.0,4.8,15.9,197.5,79.54,64.98
2018,7,9,7,0,250.0,139.0,4.8,16.1,232.0,95.76,79.06
2018,7,9,7,15,271.0,157.5,4.7,16.35,272.0,106.98,88.54
2018,7,9,7,30,292.0,176.0,4.6,16.6,312.0,117.82,97.55
2018,7,9,7,45,307.0,195.5,4.5,16.85,353.0,128.69,106.47
2018,7,9,8,0,322.0,215.0,4.4,17.1,394.0,139.11,114.9
2018,7,9,8,15,514.0,173.0,4.25,17.35,488.0,113.12,92.23
2018,7,9,8,30,706.0,131.0,4.1,17.6,582.0,90.44,72.51
2018,7,9,8,45,792.5,106.0,3.95,17.8,645.5,83.55,66.37
2018,7,9,9,0,879.0,81.0,3.8,18.0,709.0,80.55,63.59
2018,7,9,9,15,889.0,82.0,3.75,18.25,748.0,81.35,64.06
2018,7,9,9,30,899.0,83.0,3.7,18.5,787.0,82.04,64.44
2018,7,9,9,45,907.0,84.0,3.7,18.75,821.0,86.64,68.13
2018,7,9,10,0,915.0,85.0,3.7,19.0,855.0,141.53,77.89
2018,7,9,10,15,920.0,86.5,3.7,19.15,883.0,197.37,113.28
2018,7,9,10,30,925.0,88.0,3.7,19.3,911.0,253.82,158.04
2018,7,9,10,45,928.5,89.5,3.7,19.5,932.5,310.25,206.85
2018,7,9,11,0,932.0,91.0,3.7,19.7,954.0,366.71,256.96
2018,7,9,11,15,934.5,91.5,3.85,19.75,968.5,421.99,306.3
2018,7,9,11,30,937.0,92.0,4.0,19.8,983.0,476.75,354.44
2018,7,9,11,45,938.5,92.5,4.1,19.9,991.0,530.34,400.46
2018,7,9,12,0,940.0,93.0,4.2,20.0,999.0,582.95,444.52
2018,7,9,12,15,940.0,93.5,4.35,20.0,999.5,633.52,486.31
2018,7,9,12,30,940.0,94.0,4.5,20.0,1000.0,682.56,526.16
2018,7,9,12,45,938.5,94.0,4.7,20.0,992.5,728.41,563.17
2018,7,9,13,0,937.0,94.0,4.9,20.0,985.0,772.09,598.05
2018,7,9,13,15,934.5,93.0,5.05,19.95,970.5,811.73,627.74
2018,7,9,13,30,932.0,92.0,5.2,19.9,956.0,848.61,655.3
2018,7,9,13,45,928.0,91.5,5.35,19.85,934.5,881.76,680.28
2018,7,9,14,0,924.0,91.0,5.5,19.8,913.0,911.78,703.15
2018,7,9,14,15,919.5,90.0,5.6,19.75,886.0,937.6,722.89
2018,7,9,14,30,915.0,89.0,5.7,19.7,859.0,960.05,740.4
2018,7,9,14,45,907.5,87.5,5.85,19.65,825.0,975.65,753.57
2018,7,9,15,0,900.0,86.0,6.0,19.6,791.0,987.62,764.39
2018,7,9,15,15,890.0,84.5,6.0,19.6,752.0,993.48,770.01
2018,7,9,15,30,880.0,83.0,6.0,19.6,713.0,995.71,773.25
2018,7,9,15,45,868.0,81.0,6.2,19.4,669.5,991.73,774.11
2018,7,9,16,0,856.0,79.0,6.4,19.2,626.0,984.24,772.56
2018,7,9,16,15,840.5,76.5,6.4,19.1,579.5,969.15,764.16
2018,7,9,16,30,825.0,74.0,6.4,19.0,533.0,950.81,753.47
2018,7,9,16,45,804.5,70.5,6.45,18.85,483.5,923.04,736.19
2018,7,9,17,0,784.0,67.0,6.5,18.7,434.0,904.43,725.51
2018,7,9,17,15,754.5,64.0,6.4,18.5,383.5,862.88,696.74
2018,7,9,17,30,725.0,61.0,6.3,18.3,333.0,819.32,665.81
2018,7,9,17,45,683.5,57.0,6.2,18.1,283.0,761.26,622.66
2018,7,9,18,0,642.0,53.0,6.1,17.9,233.0,702.4,577.21
2018,7,9,18,15,581.0,48.0,5.9,17.65,186.0,631.12,519.56
2018,7,9,18,30,520.0,43.0,5.7,17.4,139.0,555.83,455.88
2018,7,9,18,45,425.5,36.0,5.5,17.15,99.0,451.96,365.73
2018,7,9,19,0,331.0,29.0,5.3,16.9,59.0,353.74,259.37
2018,7,9,19,15,200.5,19.0,5.2,16.85,34.0,203.46,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.8,9.0,57.51,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.7,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,10,4,45,40.0,4.5,4.1,14.3,4.5,0.0,0.0
2018,7,10,5,0,80.0,9.0,4.3,14.4,9.0,7.08,0.0
2018,7,10,5,15,221.0,18.5,4.45,14.55,34.5,14.56,0.0
2018,7,10,5,30,362.0,28.0,4.6,14.7,60.0,23.35,12.19
2018,7,10,5,45,456.0,34.5,4.7,14.9,100.5,28.78,19.19
2018,7,10,6,0,550.0,41.0,4.8,15.1,141.0,37.33,27.24
2018,7,10,6,15,609.5,45.5,4.8,15.4,188.5,41.52,31.25
2018,7,10,6,30,669.0,50.0,4.8,15.7,236.0,45.82,35.17
2018,7,10,6,45,709.5,54.5,4.8,16.0,287.0,49.93,38.8
2018,7,10,7,0,750.0,59.0,4.8,16.3,338.0,54.03,42.31
2018,7,10,7,15,778.5,62.0,4.8,16.6,389.0,56.79,44.57
2018,7,10,7,30,807.0,65.0,4.8,16.9,440.0,66.24,52.63
2018,7,10,7,45,827.5,67.0,4.75,17.2,489.5,68.74,54.56
2018,7,10,8,0,848.0,69.0,4.7,17.5,539.0,71.14,56.38
2018,7,10,8,15,864.0,71.0,4.7,17.75,586.5,73.33,58.02
2018,7,10,8,30,880.0,73.0,4.7,18.0,634.0,75.4,59.55
2018,7,10,8,45,891.5,75.5,4.65,18.2,678.0,77.53,61.15
2018,7,10,9,0,903.0,78.0,4.6,18.4,722.0,79.5,62.61
2018,7,10,9,15,911.0,80.5,4.6,18.6,761.5,81.19,63.85
2018,7,10,9,30,919.0,83.0,4.6,18.8,801.0,82.72,64.95
2018,7,10,9,45,923.5,85.5,4.65,19.0,834.5,86.78,68.2
2018,7,10,10,0,928.0,88.0,4.7,19.2,868.0,143.18,79.17
2018,7,10,10,15,933.5,89.5,4.85,19.3,896.5,199.95,114.95
2018,7,10,10,30,939.0,91.0,5.0,19.4,925.0,257.37,160.54
2018,7,10,10,45,943.5,91.5,5.1,19.5,947.0,314.37,210.18
2018,7,10,11,0,948.0,92.0,5.2,19.6,969.0,371.48,261.43
2018,7,10,11,15,950.5,92.5,5.35,19.65,984.0,427.73,312.16
2018,7,10,11,30,953.0,93.0,5.5,19.7,999.0,483.45,361.76
2018,7,10,11,45,954.5,93.5,5.65,19.7,1007.0,537.98,409.49
2018,7,10,12,0,956.0,94.0,5.8,19.7,1015.0,591.52,455.36
2018,7,10,12,15,955.5,94.5,6.0,19.65,1015.0,642.68,498.63
2018,7,10,12,30,955.0,95.0,6.2,19.6,1015.0,692.25,539.83
2018,7,10,12,45,953.0,94.5,6.35,19.55,1006.5,738.15,577.45
2018,7,10,13,0,951.0,94.0,6.5,19.5,998.0,781.76,612.77
2018,7,10,13,15,947.5,94.0,6.6,19.35,983.0,822.13,643.52
2018,7,10,13,30,944.0,94.0,6.7,19.2,968.0,859.7,672.06
2018,7,10,13,45,940.5,93.0,6.8,19.05,946.5,893.37,697.83
2018,7,10,14,0,937.0,92.0,6.9,18.9,925.0,923.86,721.4
2018,7,10,14,15,931.5,90.5,6.95,18.75,896.5,948.76,740.83
2018,7,10,14,30,926.0,89.0,7.0,18.6,868.0,970.14,757.89
2018,7,10,14,45,918.0,87.5,7.05,18.4,833.5,985.56,770.98
2018,7,10,15,0,910.0,86.0,7.1,18.2,799.0,997.3,781.62
2018,7,10,15,15,900.0,84.5,7.1,18.2,759.5,1003.37,787.52
2018,7,10,15,30,890.0,83.0,7.1,18.2,720.0,1005.77,790.97
2018,7,10,15,45,876.5,82.0,7.1,17.8,676.0,1001.6,791.07
2018,7,10,16,0,863.0,81.0,7.1,17.4,632.0,993.92,788.79
2018,7,10,16,15,847.0,78.5,7.05,17.2,585.0,978.43,780.03
2018,7,10,16,30,831.0,76.0,7.0,17.0,538.0,959.67,768.93
2018,7,10,16,45,810.0,73.5,7.0,16.8,488.5,945.07,761.15
2018,7,10,17,0,789.0,71.0,7.0,16.6,439.0,915.2,741.76
2018,7,10,17,15,760.5,67.0,6.9,16.4,388.0,873.21,712.39
2018,7,10,17,30,732.0,63.0,6.8,16.2,337.0,829.12,680.7
2018,7,10,17,45,693.0,58.5,6.75,16.0,287.0,772.57,638.39
2018,7,10,18,0,654.0,54.0,6.7,15.8,237.0,715.06,593.57
2018,7,10,18,15,593.5,48.5,6.55,15.65,189.0,636.27,529.16
2018,7,10,18,30,533.0,43.0,6.4,15.5,141.0,567.37,469.65
2018,7,10,18,45,438.0,36.0,6.2,15.4,100.5,462.62,377.33
2018,7,10,19,0,343.0,29.0,6.0,15.3,60.0,363.45,266.92
2018,7,10,19,15,207.5,19.0,5.85,15.25,34.5,208.18,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.2,9.0,58.98,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.15,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.0,2.85,14.55,4.0,0.0,0.0
2018,7,11,5,0,73.0,8.0,2.9,14.7,8.0,6.29,0.0
2018,7,11,5,15,210.0,18.0,2.9,14.9,33.0,14.16,0.0
2018,7,11,5,30,347.0,28.0,2.9,15.1,58.0,23.31,11.89
2018,7,11,5,45,445.5,34.5,2.85,15.3,98.5,28.73,19.09
2018,7,11,6,0,544.0,41.0,2.8,15.5,139.0,34.37,24.59
2018,7,11,6,15,374.5,39.5,2.7,15.75,117.0,31.57,22.41
2018,7,11,6,30,205.0,38.0,2.6,16.0,95.0,28.6,19.86
2018,7,11,6,45,102.5,60.0,2.45,16.2,88.5,43.96,33.51
2018,7,11,7,0,0.0,82.0,2.3,16.4,82.0,62.24,49.55
2018,7,11,7,15,0.0,104.5,2.25,16.6,104.5,78.25,63.38
2018,7,11,7,30,0.0,127.0,2.2,16.8,127.0,94.0,76.78
2018,7,11,7,45,1.0,142.0,2.15,17.0,142.5,104.67,85.63
2018,7,11,8,0,2.0,157.0,2.1,17.2,158.0,115.26,94.32
2018,7,11,8,15,4.0,173.5,2.1,17.4,176.0,126.76,103.7
2018,7,11,8,30,6.0,190.0,2.1,17.6,194.0,138.16,112.91
2018,7,11,8,45,9.0,209.0,2.1,17.8,215.5,151.05,123.3
2018,7,11,9,0,12.0,228.0,2.1,18.0,237.0,163.8,133.47
2018,7,11,9,15,16.5,252.0,2.2,18.15,264.5,179.49,146.08
2018,7,11,9,30,21.0,276.0,2.3,18.3,292.0,194.93,158.39
2018,7,11,9,45,53.0,325.0,2.35,18.5,368.5,206.77,167.64
2018,7,11,10,0,85.0,374.0,2.4,18.7,445.0,242.68,184.98
2018,7,11,10,15,104.5,400.5,2.45,18.85,491.0,270.45,204.26
2018,7,11,10,30,124.0,427.0,2.5,19.0,537.0,287.17,215.87
2018,7,11,10,45,110.0,434.5,2.55,19.1,534.0,303.45,229.19
2018,7,11,11,0,96.0,442.0,2.6,19.2,531.0,329.59,249.99
2018,7,11,11,15,87.0,443.5,2.7,19.3,525.0,339.79,258.42
2018,7,11,11,30,78.0,445.0,2.8,19.4,519.0,348.9,265.93
2018,7,11,11,45,84.5,453.5,2.85,19.5,534.5,369.24,281.57
2018,7,11,12,0,91.0,462.0,2.9,19.6,550.0,390.64,297.94
