Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,12,15,92.0,463.0,3.0,19.6,552.0,404.38,308.73
2018,7,11,12,30,93.0,464.0,3.1,19.6,554.0,418.1,319.51
2018,7,11,12,45,99.0,463.0,3.15,19.6,558.0,433.63,331.62
2018,7,11,13,0,105.0,462.0,3.2,19.6,562.0,449.37,343.91
2018,7,11,13,15,108.5,455.5,3.3,19.5,557.5,458.74,351.68
2018,7,11,13,30,112.0,449.0,3.4,19.4,553.0,480.79,368.83
2018,7,11,13,45,247.0,381.5,3.5,19.3,603.5,563.51,434.52
2018,7,11,14,0,382.0,314.0,3.6,19.2,654.0,655.41,506.03
2018,7,11,14,15,649.0,204.0,3.65,19.05,759.0,822.33,633.09
2018,7,11,14,30,916.0,94.0,3.7,18.9,864.0,965.69,733.9
2018,7,11,14,45,907.5,92.5,3.75,18.8,829.5,980.62,744.73
2018,7,11,15,0,899.0,91.0,3.8,18.7,795.0,991.88,754.26
2018,7,11,15,15,888.5,89.5,3.8,18.7,755.5,997.49,759.52
2018,7,11,15,30,878.0,88.0,3.8,18.7,716.0,999.45,762.49
2018,7,11,15,45,863.0,87.0,3.8,18.3,671.5,993.84,761.62
2018,7,11,16,0,848.0,86.0,3.8,17.9,627.0,984.75,758.54
2018,7,11,16,15,828.5,84.0,3.7,17.75,579.0,966.47,747.81
2018,7,11,16,30,809.0,82.0,3.6,17.6,531.0,957.73,743.86
2018,7,11,16,45,783.5,79.5,3.55,17.4,481.0,926.37,724.38
2018,7,11,17,0,758.0,77.0,3.5,17.2,431.0,892.26,702.83
2018,7,11,17,15,726.0,73.5,3.45,16.95,380.0,847.91,673.52
2018,7,11,17,30,694.0,70.0,3.4,16.7,329.0,801.55,641.96
2018,7,11,17,45,648.0,65.5,3.35,16.45,279.0,745.71,602.1
2018,7,11,18,0,602.0,61.0,3.3,16.2,229.0,683.57,555.7
2018,7,11,18,15,537.0,55.0,3.15,16.0,182.0,602.28,491.69
2018,7,11,18,30,472.0,49.0,3.0,15.8,135.0,522.62,425.9
2018,7,11,18,45,373.0,40.5,2.9,15.65,95.5,413.65,333.21
2018,7,11,19,0,274.0,32.0,2.8,15.5,56.0,309.83,223.78
2018,7,11,19,15,162.0,20.0,2.65,15.45,32.0,138.68,0.0
2018,7,11,19,30,50.0,8.0,2.5,15.4,8.0,42.35,0.0
2018,7,11,19,45,25.0,4.0,2.4,15.35,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,4,45,15.0,2.5,1.75,14.8,2.5,0.0,0.0
2018,7,12,5,0,30.0,5.0,1.8,14.9,5.0,3.93,0.0
2018,7,12,5,15,54.0,10.5,1.9,15.15,14.0,8.26,0.0
2018,7,12,5,30,78.0,16.0,2.0,15.4,23.0,12.17,3.34
2018,7,12,5,45,149.0,28.0,2.1,15.6,51.0,21.21,12.6
2018,7,12,6,0,220.0,40.0,2.2,15.8,79.0,30.21,20.92
2018,7,12,6,15,152.0,42.0,2.25,16.05,73.0,30.93,21.81
2018,7,12,6,30,84.0,44.0,2.3,16.3,67.0,32.9,23.66
2018,7,12,6,45,42.0,62.5,2.3,16.5,74.0,48.22,37.24
2018,7,12,7,0,0.0,81.0,2.3,16.7,81.0,61.52,48.86
2018,7,12,7,15,1.5,110.0,2.3,16.95,110.5,81.94,66.52
2018,7,12,7,30,3.0,139.0,2.3,17.2,140.0,101.85,83.46
2018,7,12,7,45,7.0,161.5,2.3,17.4,165.0,117.32,96.36
2018,7,12,8,0,11.0,184.0,2.3,17.6,190.0,132.61,108.96
2018,7,12,8,15,11.0,189.5,2.35,17.85,196.0,137.09,112.28
2018,7,12,8,30,11.0,195.0,2.4,18.1,202.0,141.45,115.5
2018,7,12,8,45,8.0,192.5,2.45,18.3,198.0,140.48,114.28
2018,7,12,9,0,5.0,190.0,2.5,18.5,194.0,139.32,112.93
2018,7,12,9,15,10.0,222.0,2.55,18.7,230.0,160.59,130.29
2018,7,12,9,30,15.0,254.0,2.6,18.9,266.0,181.34,147.01
2018,7,12,9,45,19.0,278.0,2.65,19.1,293.5,196.74,159.22
2018,7,12,10,0,23.0,302.0,2.7,19.3,321.0,215.39,165.68
2018,7,12,10,15,47.5,342.5,2.7,19.4,384.0,231.36,176.39
2018,7,12,10,30,72.0,383.0,2.7,19.5,447.0,266.79,202.34
2018,7,12,10,45,94.5,414.5,2.7,19.6,500.5,300.74,227.47
2018,7,12,11,0,117.0,446.0,2.7,19.7,554.0,327.16,247.19
2018,7,12,11,15,141.5,457.0,2.8,19.75,590.0,358.85,271.38
2018,7,12,11,30,166.0,468.0,2.9,19.8,626.0,393.85,298.23
2018,7,12,11,45,179.0,472.0,2.95,19.9,643.5,422.06,320.06
2018,7,12,12,0,192.0,476.0,3.0,20.0,661.0,451.79,342.96
2018,7,12,12,15,190.5,475.5,3.1,20.1,659.0,471.2,358.17
2018,7,12,12,30,189.0,475.0,3.2,20.2,657.0,490.12,372.9
2018,7,12,12,45,203.0,469.0,3.3,20.3,663.0,514.89,392.06
2018,7,12,13,0,217.0,463.0,3.4,20.4,669.0,539.97,411.38
2018,7,12,13,15,215.0,454.0,3.45,20.3,655.5,550.35,419.91
2018,7,12,13,30,213.0,445.0,3.5,20.2,642.0,559.3,427.44
2018,7,12,13,45,271.0,407.5,3.5,20.1,652.0,606.97,464.54
2018,7,12,14,0,329.0,370.0,3.5,20.0,662.0,643.02,493.2
2018,7,12,14,15,425.0,316.0,3.45,19.7,681.0,716.99,550.04
2018,7,12,14,30,521.0,262.0,3.4,19.4,700.0,775.42,595.55
2018,7,12,14,45,501.5,264.5,3.4,19.1,672.0,778.72,598.96
2018,7,12,15,0,482.0,267.0,3.4,18.8,644.0,779.13,600.75
2018,7,12,15,15,454.5,265.5,3.4,18.8,606.5,764.7,591.31
2018,7,12,15,30,427.0,264.0,3.4,18.8,569.0,747.36,579.86
2018,7,12,15,45,451.0,237.0,3.2,18.25,541.0,752.89,586.92
2018,7,12,16,0,475.0,210.0,3.0,17.7,513.0,755.39,591.75
2018,7,12,16,15,424.5,206.5,2.95,17.5,461.5,705.13,556.19
2018,7,12,16,30,374.0,203.0,2.9,17.3,410.0,627.36,500.55
2018,7,12,16,45,300.0,194.5,2.85,17.1,350.5,545.48,439.42
2018,7,12,17,0,226.0,186.0,2.8,16.9,291.0,463.92,376.76
2018,7,12,17,15,235.5,159.0,2.75,16.75,257.0,441.51,361.74
2018,7,12,17,30,245.0,132.0,2.7,16.6,223.0,416.63,344.06
2018,7,12,17,45,276.0,111.5,2.65,16.4,199.5,418.99,347.9
2018,7,12,18,0,307.0,91.0,2.6,16.2,176.0,441.51,366.25
2018,7,12,18,15,254.0,76.5,2.55,16.1,137.0,347.45,289.2
2018,7,12,18,30,201.0,62.0,2.5,16.0,98.0,279.22,230.72
2018,7,12,18,45,143.5,47.0,2.5,15.95,68.5,209.35,168.78
2018,7,12,19,0,86.0,32.0,2.5,15.9,39.0,143.53,100.5
2018,7,12,19,15,44.5,18.5,2.4,15.9,22.0,48.34,0.0
2018,7,12,19,30,3.0,5.0,2.3,15.9,5.0,6.1,0.0
2018,7,12,19,45,1.5,2.5,2.2,15.9,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.79,0.0
2018,7,13,5,15,0.0,3.5,1.8,16.2,3.5,2.75,0.0
2018,7,13,5,30,0.0,6.0,1.8,16.4,6.0,4.54,0.0
2018,7,13,5,45,0.0,9.5,1.8,16.55,9.5,7.2,0.51
2018,7,13,6,0,0.0,13.0,1.8,16.7,13.0,9.86,3.0
2018,7,13,6,15,0.0,17.0,1.8,16.9,17.0,12.91,5.8
2018,7,13,6,30,0.0,21.0,1.8,17.1,21.0,15.97,8.57
2018,7,13,6,45,0.0,26.0,1.85,17.3,26.0,19.8,11.98
2018,7,13,7,0,0.0,31.0,1.9,17.5,31.0,23.64,15.34
2018,7,13,7,15,11.0,79.0,1.95,17.7,84.0,60.74,47.88
2018,7,13,7,30,22.0,127.0,2.0,17.9,137.0,91.73,74.52
2018,7,13,7,45,35.5,170.0,2.1,18.05,188.5,118.51,97.14
2018,7,13,8,0,49.0,213.0,2.2,18.2,240.0,143.75,118.14
2018,7,13,8,15,36.0,213.5,2.25,18.3,234.5,144.81,118.57
2018,7,13,8,30,23.0,214.0,2.3,18.4,229.0,153.61,125.55
2018,7,13,8,45,15.0,206.5,2.4,18.55,216.5,149.6,121.78
2018,7,13,9,0,7.0,199.0,2.5,18.7,204.0,145.21,117.76
2018,7,13,9,15,10.5,222.5,2.5,18.8,230.5,160.9,130.49
2018,7,13,9,30,14.0,246.0,2.5,18.9,257.0,176.33,142.87
2018,7,13,9,45,22.5,285.0,2.55,19.0,303.5,201.04,162.79
2018,7,13,10,0,31.0,324.0,2.6,19.1,350.0,212.08,162.88
2018,7,13,10,15,40.0,352.5,2.6,19.15,387.0,235.43,180.0
2018,7,13,10,30,49.0,381.0,2.6,19.2,424.0,260.73,198.81
2018,7,13,10,45,55.0,398.5,2.6,19.3,448.0,281.04,214.06
2018,7,13,11,0,61.0,416.0,2.6,19.4,472.0,302.69,230.49
2018,7,13,11,15,64.5,426.5,2.6,19.45,486.5,320.49,244.15
2018,7,13,11,30,68.0,437.0,2.6,19.5,501.0,339.11,258.43
2018,7,13,11,45,65.0,436.5,2.6,19.55,498.5,348.06,265.47
2018,7,13,12,0,62.0,436.0,2.6,19.6,496.0,356.59,272.15
2018,7,13,12,15,55.0,427.0,2.65,19.65,480.0,356.14,272.1
2018,7,13,12,30,48.0,418.0,2.7,19.7,464.0,354.4,271.02
2018,7,13,12,45,48.0,415.0,2.75,19.7,461.0,360.86,276.22
2018,7,13,13,0,48.0,412.0,2.8,19.7,458.0,367.0,281.16
2018,7,13,13,15,49.5,408.0,2.85,19.7,454.5,373.16,286.17
2018,7,13,13,30,51.0,404.0,2.9,19.7,451.0,379.09,291.05
2018,7,13,13,45,188.0,353.0,2.95,19.7,521.0,473.45,366.04
2018,7,13,14,0,325.0,302.0,3.0,19.7,591.0,594.03,458.41
2018,7,13,14,15,582.5,205.0,3.05,19.7,702.5,762.3,585.93
2018,7,13,14,30,840.0,108.0,3.1,19.7,814.0,908.15,688.9
2018,7,13,14,45,831.5,106.5,3.15,19.65,781.0,921.89,698.64
2018,7,13,15,0,823.0,105.0,3.2,19.6,748.0,932.2,707.33
2018,7,13,15,15,811.5,103.0,3.2,19.6,710.0,935.58,710.97
2018,7,13,15,30,800.0,101.0,3.2,19.6,672.0,935.5,712.46
2018,7,13,15,45,786.0,98.5,3.3,19.4,630.0,942.29,720.14
2018,7,13,16,0,772.0,96.0,3.4,19.2,588.0,932.43,716.4
2018,7,13,16,15,753.5,93.5,3.5,19.05,543.0,914.71,707.21
2018,7,13,16,30,735.0,91.0,3.6,18.9,498.0,893.88,695.83
2018,7,13,16,45,710.5,87.0,3.65,18.7,450.0,862.17,676.37
2018,7,13,17,0,686.0,83.0,3.7,18.5,402.0,827.86,654.74
2018,7,13,17,15,653.0,79.0,3.75,18.3,353.5,789.01,629.24
2018,7,13,17,30,620.0,75.0,3.8,18.1,305.0,743.01,597.59
2018,7,13,17,45,575.0,69.5,3.85,17.85,257.5,682.25,553.64
2018,7,13,18,0,530.0,64.0,3.9,17.6,210.0,621.26,507.61
2018,7,13,18,15,466.0,57.0,3.9,17.4,166.0,541.31,444.13
2018,7,13,18,30,402.0,50.0,3.9,17.2,122.0,463.14,379.09
2018,7,13,18,45,310.5,40.5,3.85,17.0,86.0,361.5,291.6
2018,7,13,19,0,219.0,31.0,3.8,16.8,50.0,266.9,188.54
2018,7,13,19,15,127.5,19.0,3.75,16.7,28.5,111.76,0.0
2018,7,13,19,30,36.0,7.0,3.7,16.6,7.0,5.51,0.0
2018,7,13,19,45,18.0,3.5,3.65,16.5,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.9,15.45,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,6.0,0.0,0.0
2018,7,14,5,15,139.5,17.5,2.9,15.6,26.5,13.77,0.0
2018,7,14,5,30,239.0,28.0,2.9,15.7,47.0,23.03,10.54
2018,7,14,5,45,335.0,36.5,2.9,15.85,83.5,29.83,19.85
2018,7,14,6,0,431.0,45.0,2.9,16.0,120.0,36.73,26.54
2018,7,14,6,15,315.0,62.0,2.85,16.2,126.5,46.25,35.29
2018,7,14,6,30,199.0,79.0,2.8,16.4,133.0,57.63,45.5
2018,7,14,6,45,138.0,110.0,2.75,16.55,151.0,78.5,63.88
2018,7,14,7,0,77.0,141.0,2.7,16.7,169.0,98.57,81.28
2018,7,14,7,15,113.0,164.5,2.65,16.9,212.5,111.2,91.94
2018,7,14,7,30,149.0,188.0,2.6,17.1,256.0,125.57,103.94
2018,7,14,7,45,156.5,211.0,2.6,17.25,290.0,138.75,114.77
2018,7,14,8,0,164.0,234.0,2.6,17.4,324.0,151.49,125.11
2018,7,14,8,15,159.5,255.5,2.6,17.55,349.5,162.75,134.11
2018,7,14,8,30,155.0,277.0,2.6,17.7,375.0,173.54,142.64
2018,7,14,8,45,182.0,297.5,2.65,17.85,420.5,184.28,151.1
2018,7,14,9,0,209.0,318.0,2.7,18.0,466.0,194.65,159.21
2018,7,14,9,15,239.0,333.5,2.8,18.15,512.0,189.03,154.12
2018,7,14,9,30,269.0,349.0,2.9,18.3,558.0,194.8,158.5
2018,7,14,9,45,278.5,365.0,2.95,18.4,590.0,199.73,162.19
2018,7,14,10,0,288.0,381.0,3.0,18.5,622.0,231.07,170.11
2018,7,14,10,15,313.5,387.5,3.15,18.55,658.0,263.44,190.75
2018,7,14,10,30,339.0,394.0,3.3,18.6,694.0,299.11,217.0
2018,7,14,10,45,364.0,394.0,3.4,18.7,723.5,334.49,244.81
2018,7,14,11,0,389.0,394.0,3.5,18.8,753.0,372.72,275.75
2018,7,14,11,15,418.0,391.0,3.6,18.8,782.5,404.91,302.62
2018,7,14,11,30,447.0,388.0,3.7,18.8,812.0,450.44,339.65
2018,7,14,11,45,440.5,394.0,3.8,18.8,814.5,487.29,370.16
2018,7,14,12,0,434.0,400.0,3.9,18.8,817.0,523.6,399.68
2018,7,14,12,15,540.5,335.0,3.95,18.8,854.5,577.47,442.54
2018,7,14,12,30,647.0,270.0,4.0,18.8,892.0,632.97,486.83
2018,7,14,12,45,615.0,284.5,4.0,18.8,872.0,663.01,510.19
2018,7,14,13,0,583.0,299.0,4.0,18.8,852.0,689.2,530.26
2018,7,14,13,15,605.0,280.5,4.05,18.8,846.5,727.7,560.1
2018,7,14,13,30,627.0,262.0,4.1,18.8,841.0,764.8,588.65
2018,7,14,13,45,653.5,234.0,4.1,18.8,825.0,795.63,612.69
2018,7,14,14,0,680.0,206.0,4.1,18.8,809.0,823.66,634.74
2018,7,14,14,15,777.0,152.5,4.15,18.75,820.5,880.42,676.64
2018,7,14,14,30,874.0,99.0,4.2,18.7,832.0,930.77,712.82
2018,7,14,14,45,839.5,108.0,4.25,18.6,789.0,930.98,714.26
2018,7,14,15,0,805.0,117.0,4.3,18.5,746.0,927.04,713.31
2018,7,14,15,15,821.5,104.0,4.3,18.5,717.0,946.59,728.46
2018,7,14,15,30,838.0,91.0,4.3,18.5,688.0,962.44,741.01
2018,7,14,15,45,825.0,89.0,4.4,18.2,646.0,957.54,740.79
2018,7,14,16,0,812.0,87.0,4.5,17.9,604.0,949.25,738.67
2018,7,14,16,15,795.5,84.0,4.5,17.75,558.0,945.66,738.73
2018,7,14,16,30,779.0,81.0,4.5,17.6,512.0,926.05,727.44
2018,7,14,16,45,756.5,78.5,4.5,17.45,464.0,897.99,710.09
2018,7,14,17,0,734.0,76.0,4.5,17.3,416.0,867.22,690.55
2018,7,14,17,15,703.5,72.0,4.45,17.2,366.5,824.06,660.96
2018,7,14,17,30,673.0,68.0,4.4,17.1,317.0,778.97,629.2
2018,7,14,17,45,630.0,63.0,4.4,17.0,268.5,725.4,590.14
2018,7,14,18,0,587.0,58.0,4.4,16.9,220.0,665.83,544.72
2018,7,14,18,15,524.0,52.0,4.35,16.75,174.5,586.87,481.71
2018,7,14,18,30,461.0,46.0,4.3,16.6,129.0,509.69,417.05
2018,7,14,18,45,365.0,37.5,4.3,16.5,90.5,404.07,325.79
2018,7,14,19,0,269.0,29.0,4.3,16.4,52.0,302.65,212.32
2018,7,14,19,15,159.0,18.0,4.3,16.25,29.5,134.91,0.0
2018,7,14,19,30,49.0,7.0,4.3,16.1,7.0,5.51,0.0
2018,7,14,19,45,24.5,3.5,4.3,15.95,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.85,14.55,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.6,5.0,0.0,0.0
2018,7,15,5,15,44.0,6.5,3.0,14.8,7.5,5.11,0.0
2018,7,15,5,30,44.0,7.0,3.1,15.0,10.0,5.39,0.0
2018,7,15,5,45,22.0,10.5,3.15,15.15,12.0,8.25,1.42
2018,7,15,6,0,0.0,14.0,3.2,15.3,14.0,10.62,3.7
2018,7,15,6,15,0.0,19.0,3.15,15.45,19.0,14.44,7.2
2018,7,15,6,30,0.0,24.0,3.1,15.6,24.0,18.26,10.67
2018,7,15,6,45,0.0,36.0,3.1,15.75,36.0,27.47,18.9
2018,7,15,7,0,0.0,48.0,3.1,15.9,48.0,36.7,27.07
2018,7,15,7,15,0.0,65.0,3.1,16.05,65.0,49.84,38.58
2018,7,15,7,30,0.0,82.0,3.1,16.2,82.0,62.99,49.97
2018,7,15,7,45,0.0,91.5,3.1,16.35,91.5,70.07,55.93
2018,7,15,8,0,0.0,101.0,3.1,16.5,101.0,77.1,61.8
2018,7,15,8,15,0.0,120.5,3.1,16.6,120.5,91.09,73.63
2018,7,15,8,30,0.0,140.0,3.1,16.7,140.0,104.88,85.18
2018,7,15,8,45,1.0,153.0,3.15,16.85,153.5,114.11,92.73
2018,7,15,9,0,2.0,166.0,3.2,17.0,167.0,123.26,100.18
2018,7,15,9,15,4.0,181.5,3.2,17.1,184.5,134.03,108.97
2018,7,15,9,30,6.0,197.0,3.2,17.2,202.0,144.67,117.61
2018,7,15,9,45,10.0,229.5,3.25,17.35,238.0,166.22,135.28
2018,7,15,10,0,14.0,262.0,3.3,17.5,274.0,189.43,146.97
2018,7,15,10,15,17.5,286.5,3.4,17.6,302.0,208.38,161.3
2018,7,15,10,30,21.0,311.0,3.5,17.7,330.0,228.1,176.33
2018,7,15,10,45,27.5,340.0,3.6,17.75,365.0,239.44,184.8
2018,7,15,11,0,34.0,369.0,3.7,17.8,400.0,265.56,204.93
2018,7,15,11,15,46.5,397.5,3.8,17.85,441.0,295.43,227.84
2018,7,15,11,30,59.0,426.0,3.9,17.9,482.0,327.87,252.77
2018,7,15,11,45,71.0,441.0,4.0,17.95,509.0,353.72,272.73
2018,7,15,12,0,83.0,456.0,4.1,18.0,536.0,381.57,294.26
2018,7,15,12,15,87.0,458.5,4.2,18.0,542.0,397.64,306.93
2018,7,15,12,30,91.0,461.0,4.3,18.0,548.0,414.08,319.96
2018,7,15,12,45,97.0,459.5,4.35,18.05,552.0,429.08,331.81
2018,7,15,13,0,103.0,458.0,4.4,18.1,556.0,444.28,343.84
2018,7,15,13,15,99.5,449.5,4.4,18.15,543.0,446.44,345.8
2018,7,15,13,30,96.0,441.0,4.4,18.2,530.0,447.57,347.04
2018,7,15,13,45,238.0,375.5,4.45,18.25,588.5,550.07,428.47
2018,7,15,14,0,380.0,310.0,4.5,18.3,647.0,649.47,506.32
2018,7,15,14,15,652.0,200.5,4.5,18.35,756.5,820.91,637.96
2018,7,15,14,30,924.0,91.0,4.5,18.4,866.0,969.24,742.87
2018,7,15,14,45,916.5,89.5,4.45,18.4,831.5,985.42,753.74
2018,7,15,15,0,909.0,88.0,4.4,18.4,797.0,997.93,763.15
2018,7,15,15,15,899.0,86.5,4.4,18.4,757.5,1004.28,768.97
2018,7,15,15,30,889.0,85.0,4.4,18.4,718.0,1006.94,772.46
2018,7,15,15,45,876.0,83.0,4.4,18.3,673.5,1002.33,771.43
2018,7,15,16,0,863.0,81.0,4.4,18.2,629.0,994.13,768.12
2018,7,15,16,15,846.0,78.5,4.35,18.15,581.5,977.77,758.61
2018,7,15,16,30,829.0,76.0,4.3,18.1,534.0,958.13,747.11
2018,7,15,16,45,807.0,73.5,4.3,18.0,484.0,942.66,738.91
2018,7,15,17,0,785.0,71.0,4.3,17.9,434.0,911.91,719.6
2018,7,15,17,15,754.5,67.0,4.3,17.75,382.5,868.06,690.55
2018,7,15,17,30,724.0,63.0,4.3,17.6,331.0,822.16,659.16
2018,7,15,17,45,681.0,59.0,4.3,17.45,280.5,762.63,616.36
2018,7,15,18,0,638.0,55.0,4.3,17.3,230.0,702.24,570.99
2018,7,15,18,15,573.5,50.0,4.25,17.15,182.5,628.75,512.72
2018,7,15,18,30,509.0,45.0,4.2,17.0,135.0,550.31,447.42
2018,7,15,18,45,407.5,37.5,4.15,16.8,95.0,439.74,352.46
2018,7,15,19,0,306.0,30.0,4.1,16.6,55.0,331.56,228.7
2018,7,15,19,15,182.0,18.5,4.05,16.5,31.0,152.79,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.4,7.0,5.51,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,4,45,29.0,3.5,3.0,14.75,3.0,0.0,0.0
2018,7,16,5,0,58.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,7,16,5,15,184.5,17.0,3.05,15.0,28.5,13.38,0.0
2018,7,16,5,30,311.0,27.0,3.1,15.2,51.0,22.47,9.14
2018,7,16,5,45,416.0,34.0,3.15,15.4,90.5,28.24,18.44
2018,7,16,6,0,521.0,41.0,3.2,15.6,130.0,34.23,24.37
2018,7,16,6,15,360.0,37.5,3.1,15.75,108.5,29.99,20.96
2018,7,16,6,30,199.0,34.0,3.0,15.9,87.0,25.8,17.37
2018,7,16,6,45,99.5,50.5,2.9,16.05,77.0,37.5,27.79
2018,7,16,7,0,0.0,67.0,2.8,16.2,67.0,51.38,40.03
2018,7,16,7,15,0.0,94.5,2.75,16.45,94.5,71.33,57.4
2018,7,16,7,30,0.0,122.0,2.7,16.7,122.0,90.56,73.89
2018,7,16,7,45,2.0,144.0,2.7,16.95,145.0,105.86,86.76
2018,7,16,8,0,4.0,166.0,2.7,17.2,168.0,120.97,99.31
2018,7,16,8,15,7.5,185.0,2.7,17.4,189.5,134.04,110.01
2018,7,16,8,30,11.0,204.0,2.7,17.6,211.0,146.99,120.5
2018,7,16,8,45,15.5,224.5,2.7,17.85,235.0,160.75,131.56
2018,7,16,9,0,20.0,245.0,2.7,18.1,259.0,174.34,142.39
2018,7,16,9,15,34.5,282.5,2.75,18.25,308.5,184.0,149.95
2018,7,16,9,30,49.0,320.0,2.8,18.4,358.0,203.62,165.7
2018,7,16,9,45,56.5,344.0,2.8,18.6,389.5,215.74,175.12
2018,7,16,10,0,64.0,368.0,2.8,18.8,421.0,236.57,181.24
2018,7,16,10,15,61.5,380.0,2.85,18.95,432.5,252.38,192.44
2018,7,16,10,30,59.0,392.0,2.9,19.1,444.0,268.17,204.33
2018,7,16,10,45,58.0,400.0,2.95,19.25,452.0,282.14,215.07
2018,7,16,11,0,57.0,408.0,3.0,19.4,460.0,296.18,225.97
2018,7,16,11,15,69.0,424.5,3.05,19.45,489.0,320.47,244.48
2018,7,16,11,30,81.0,441.0,3.1,19.5,518.0,346.81,264.61
2018,7,16,11,45,91.0,452.0,3.15,19.6,539.0,370.61,282.83
2018,7,16,12,0,101.0,463.0,3.2,19.7,560.0,395.96,302.21
2018,7,16,12,15,103.5,463.5,3.25,19.75,563.0,410.83,313.79
2018,7,16,12,30,106.0,464.0,3.3,19.8,566.0,425.78,325.43
2018,7,16,12,45,126.5,464.5,3.35,19.8,585.0,458.38,350.45
2018,7,16,13,0,147.0,465.0,3.4,19.8,604.0,489.87,374.57
2018,7,16,13,15,174.5,457.5,3.5,19.8,620.0,521.46,399.09
2018,7,16,13,30,202.0,450.0,3.6,19.8,636.0,554.22,424.49
2018,7,16,13,45,327.0,383.5,3.65,19.75,676.5,632.5,485.67
2018,7,16,14,0,452.0,317.0,3.7,19.7,717.0,719.02,551.96
2018,7,16,14,15,687.0,206.5,3.8,19.6,792.5,858.41,657.82
2018,7,16,14,30,922.0,96.0,3.9,19.5,868.0,972.32,737.84
2018,7,16,14,45,913.0,95.0,3.95,19.4,833.0,987.76,749.28
2018,7,16,15,0,904.0,94.0,4.0,19.3,798.0,999.51,759.15
2018,7,16,15,15,893.5,92.0,4.0,19.3,758.0,1004.96,764.31
2018,7,16,15,30,883.0,90.0,4.0,19.3,718.0,1006.69,767.14
2018,7,16,15,45,868.5,88.0,4.1,18.95,673.0,1000.69,766.54
2018,7,16,16,0,854.0,86.0,4.2,18.6,628.0,991.12,763.63
2018,7,16,16,15,835.5,84.0,4.25,18.45,580.0,974.03,754.68
2018,7,16,16,30,817.0,82.0,4.3,18.3,532.0,966.42,752.48
2018,7,16,16,45,794.0,78.5,4.3,18.1,481.5,936.33,734.11
2018,7,16,17,0,771.0,75.0,4.3,17.9,431.0,903.38,713.55
2018,7,16,17,15,739.0,71.5,4.25,17.7,379.5,858.9,683.86
2018,7,16,17,30,707.0,68.0,4.2,17.5,328.0,812.39,651.86
2018,7,16,17,45,663.0,63.0,4.15,17.3,277.5,750.77,607.27
2018,7,16,18,0,619.0,58.0,4.1,17.1,227.0,695.95,565.94
2018,7,16,18,15,553.0,52.0,3.95,16.9,179.5,613.38,500.47
2018,7,16,18,30,487.0,46.0,3.8,16.7,132.0,532.62,433.25
2018,7,16,18,45,384.5,38.0,3.7,16.5,92.5,421.11,337.43
2018,7,16,19,0,282.0,30.0,3.6,16.3,53.0,311.09,211.09
2018,7,16,19,15,166.0,19.0,3.45,16.2,30.0,141.04,0.0
2018,7,16,19,30,50.0,8.0,3.3,16.1,7.0,0.0,0.0
2018,7,16,19,45,25.0,4.0,3.2,16.05,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.8,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,14.9,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.15,3.0,2.36,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.4,5.0,3.78,0.0
2018,7,17,5,45,0.0,9.0,2.95,15.6,9.0,6.82,0.15
2018,7,17,6,0,0.0,13.0,3.0,15.8,13.0,9.86,3.0
2018,7,17,6,15,0.0,17.5,2.95,15.95,17.5,13.29,6.15
2018,7,17,6,30,0.0,22.0,2.9,16.1,22.0,16.73,9.28
2018,7,17,6,45,0.0,32.5,2.9,16.3,32.5,24.78,16.46
2018,7,17,7,0,0.0,43.0,2.9,16.5,43.0,32.85,23.59
2018,7,17,7,15,0.0,64.0,2.9,16.7,64.0,49.06,37.81
2018,7,17,7,30,0.0,85.0,2.9,16.9,85.0,65.11,51.69
2018,7,17,7,45,0.0,95.0,2.9,17.1,95.0,72.53,57.91
2018,7,17,8,0,0.0,105.0,2.9,17.3,105.0,79.9,64.03
2018,7,17,8,15,0.0,123.0,2.9,17.5,123.0,92.8,74.85
2018,7,17,8,30,0.0,141.0,2.9,17.7,141.0,105.53,85.41
2018,7,17,8,45,1.5,157.5,2.85,17.9,158.5,117.14,94.92
2018,7,17,9,0,3.0,174.0,2.8,18.1,176.0,128.62,104.25
2018,7,17,9,15,5.5,193.0,2.8,18.25,197.0,141.65,114.83
2018,7,17,9,30,8.0,212.0,2.8,18.4,218.0,154.5,125.2
2018,7,17,9,45,11.0,235.0,2.85,18.5,244.0,169.73,137.51
2018,7,17,10,0,14.0,258.0,2.9,18.6,270.0,186.74,144.17
2018,7,17,10,15,14.5,266.0,2.9,18.7,278.5,194.61,149.85
2018,7,17,10,30,15.0,274.0,2.9,18.8,287.0,202.58,155.8
2018,7,17,10,45,15.0,275.5,2.9,18.9,289.0,206.16,158.43
2018,7,17,11,0,15.0,277.0,2.9,19.0,291.0,209.67,161.08
2018,7,17,11,15,16.0,288.0,2.9,19.05,303.0,220.18,169.2
2018,7,17,11,30,17.0,299.0,2.9,19.1,315.0,230.98,177.54
2018,7,17,11,45,19.0,318.5,2.9,19.2,336.5,248.72,191.18
2018,7,17,12,0,21.0,338.0,2.9,19.3,358.0,267.07,205.23
2018,7,17,12,15,30.0,367.0,2.95,19.35,395.5,297.23,228.39
2018,7,17,12,30,39.0,396.0,3.0,19.4,433.0,331.74,254.74
2018,7,17,12,45,47.5,409.0,3.0,19.4,454.0,355.58,272.98
2018,7,17,13,0,56.0,422.0,3.0,19.4,475.0,380.73,292.22
2018,7,17,13,15,60.0,419.0,3.1,19.4,475.0,390.32,299.89
2018,7,17,13,30,64.0,416.0,3.2,19.4,475.0,399.91,307.67
2018,7,17,13,45,65.0,407.5,3.3,19.4,466.0,402.09,309.88
2018,7,17,14,0,66.0,399.0,3.4,19.4,457.0,403.82,311.81
2018,7,17,14,15,342.0,295.5,3.5,19.3,583.0,621.91,482.69
2018,7,17,14,30,618.0,192.0,3.6,19.2,709.0,805.13,621.9
2018,7,17,14,45,644.0,176.0,3.7,19.1,695.0,834.83,643.62
2018,7,17,15,0,670.0,160.0,3.8,19.0,681.0,862.01,664.53
2018,7,17,15,15,395.0,219.5,3.8,19.0,522.5,657.15,514.28
2018,7,17,15,30,120.0,279.0,3.8,19.0,364.0,405.36,319.58
2018,7,17,15,45,276.0,225.5,4.05,18.7,405.0,536.03,427.41
2018,7,17,16,0,432.0,172.0,4.3,18.4,446.0,668.18,533.1
2018,7,17,16,15,609.5,132.0,4.35,18.2,485.5,821.38,649.15
2018,7,17,16,30,787.0,92.0,4.4,18.0,525.0,948.69,742.68
2018,7,17,16,45,761.0,88.5,4.5,17.75,474.5,915.81,722.1
2018,7,17,17,0,735.0,85.0,4.6,17.5,424.0,880.13,700.19
2018,7,17,17,15,700.0,81.0,4.55,17.25,372.5,839.14,672.69
2018,7,17,17,30,665.0,77.0,4.5,17.0,321.0,790.37,638.58
2018,7,17,17,45,615.5,71.5,4.45,16.8,270.5,724.34,590.0
2018,7,17,18,0,566.0,66.0,4.4,16.6,220.0,658.03,539.24
2018,7,17,18,15,495.5,59.0,4.3,16.45,173.0,570.97,469.42
2018,7,17,18,30,425.0,52.0,4.2,16.3,126.0,485.59,397.82
2018,7,17,18,45,320.5,42.0,4.05,16.1,87.5,370.97,298.77
2018,7,17,19,0,216.0,32.0,3.9,15.9,49.0,264.42,175.86
2018,7,17,19,15,123.0,19.5,3.8,15.85,27.5,108.78,0.0
2018,7,17,19,30,30.0,7.0,3.7,15.8,6.0,0.0,0.0
2018,7,17,19,45,15.0,3.5,3.6,15.75,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,4,45,15.5,3.0,2.85,15.15,2.5,0.0,0.0
2018,7,18,5,0,31.0,6.0,2.9,15.3,5.0,0.0,0.0
2018,7,18,5,15,69.5,10.5,2.95,15.5,14.0,8.26,0.0
2018,7,18,5,30,108.0,15.0,3.0,15.7,23.0,11.52,1.18
2018,7,18,5,45,118.5,23.5,3.1,15.9,38.0,17.81,9.45
2018,7,18,6,0,129.0,32.0,3.2,16.1,53.0,23.91,15.27
2018,7,18,6,15,331.0,47.0,3.05,16.25,127.5,36.96,27.05
2018,7,18,6,30,533.0,62.0,2.9,16.4,202.0,49.84,38.61
2018,7,18,6,45,603.5,66.5,2.8,16.6,257.5,53.51,41.88
2018,7,18,7,0,674.0,71.0,2.7,16.8,313.0,57.33,45.17
2018,7,18,7,15,707.5,75.5,2.55,16.95,364.0,65.59,52.27
2018,7,18,7,30,741.0,80.0,2.4,17.1,415.0,69.03,55.07
2018,7,18,7,45,766.5,83.0,2.25,17.2,465.0,71.19,56.72
2018,7,18,8,0,792.0,86.0,2.1,17.3,515.0,73.31,58.33
2018,7,18,8,15,601.0,96.5,2.05,17.45,439.5,69.02,54.4
2018,7,18,8,30,410.0,107.0,2.0,17.6,364.0,68.95,54.13
2018,7,18,8,45,349.0,126.0,2.0,17.7,356.0,80.24,63.61
2018,7,18,9,0,288.0,145.0,2.0,17.8,348.0,87.31,69.41
2018,7,18,9,15,473.5,136.5,2.05,17.95,492.5,81.51,64.27
2018,7,18,9,30,659.0,128.0,2.1,18.1,637.0,88.35,69.89
2018,7,18,9,45,772.0,118.0,2.15,18.2,740.5,85.03,66.91
2018,7,18,10,0,885.0,108.0,2.2,18.3,844.0,139.85,81.39
2018,7,18,10,15,688.0,168.5,2.25,18.4,752.5,190.3,118.24
2018,7,18,10,30,491.0,229.0,2.3,18.5,661.0,222.47,151.11
2018,7,18,10,45,493.0,224.5,2.35,18.6,668.0,255.54,179.18
2018,7,18,11,0,495.0,220.0,2.4,18.7,675.0,288.85,208.49
2018,7,18,11,15,443.5,225.0,2.5,18.75,637.5,308.12,228.39
2018,7,18,11,30,392.0,230.0,2.6,18.8,600.0,326.73,246.78
2018,7,18,11,45,209.5,296.0,2.65,18.85,494.0,313.98,240.46
2018,7,18,12,0,27.0,362.0,2.7,18.9,388.0,285.18,219.07
2018,7,18,12,15,77.0,392.5,2.8,18.9,466.5,343.45,264.12
2018,7,18,12,30,127.0,423.0,2.9,18.9,545.0,411.42,316.04
2018,7,18,12,45,156.5,439.5,3.0,18.9,588.5,459.54,352.67
2018,7,18,13,0,186.0,456.0,3.1,18.9,632.0,510.89,391.58
2018,7,18,13,15,159.5,449.5,3.1,18.85,598.5,503.11,385.88
2018,7,18,13,30,133.0,443.0,3.1,18.8,565.0,492.22,377.99
2018,7,18,13,45,96.0,416.5,3.1,18.8,503.5,436.36,336.47
2018,7,18,14,0,59.0,390.0,3.1,18.8,442.0,389.4,300.99
2018,7,18,14,15,62.5,380.0,3.15,18.7,433.5,391.14,303.31
2018,7,18,14,30,66.0,370.0,3.2,18.6,425.0,392.62,305.3
2018,7,18,14,45,238.5,308.5,3.2,18.55,495.5,547.57,428.0
2018,7,18,15,0,411.0,247.0,3.2,18.5,566.0,688.98,536.79
2018,7,18,15,15,628.0,174.0,3.2,18.5,633.0,852.03,657.98
2018,7,18,15,30,845.0,101.0,3.2,18.5,700.0,980.87,747.55
2018,7,18,15,45,830.5,99.5,3.5,18.2,657.0,975.53,747.64
2018,7,18,16,0,816.0,98.0,3.8,17.9,614.0,980.2,755.84
2018,7,18,16,15,796.0,95.5,3.95,17.7,566.5,961.14,746.18
2018,7,18,16,30,776.0,93.0,4.1,17.5,519.0,938.77,734.25
2018,7,18,16,45,749.0,90.0,4.25,17.25,469.0,905.58,714.47
2018,7,18,17,0,722.0,87.0,4.4,17.0,419.0,869.6,692.52
2018,7,18,17,15,686.5,82.5,4.4,16.75,367.5,827.99,664.85
2018,7,18,17,30,651.0,78.0,4.4,16.5,316.0,778.25,630.22
2018,7,18,17,45,600.5,73.0,4.35,16.25,266.0,712.21,581.55
2018,7,18,18,0,550.0,68.0,4.3,16.0,216.0,645.85,530.64
2018,7,18,18,15,479.5,60.0,4.05,15.85,169.5,557.82,459.44
2018,7,18,18,30,409.0,52.0,3.8,15.7,123.0,471.65,386.87
2018,7,18,18,45,303.5,41.0,3.55,15.55,84.5,354.72,285.65
2018,7,18,19,0,198.0,30.0,3.3,15.4,46.0,245.46,159.24
2018,7,18,19,15,109.5,17.5,3.0,15.4,25.5,96.95,0.0
2018,7,18,19,30,21.0,5.0,2.7,15.4,5.0,0.0,0.0
2018,7,18,19,45,10.5,2.5,2.45,15.4,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,4,45,6.5,0.5,3.25,14.65,0.5,0.0,0.0
2018,7,19,5,0,13.0,1.0,3.5,14.8,1.0,0.0,0.0
2018,7,19,5,15,13.0,3.5,3.6,15.0,4.0,2.75,0.0
2018,7,19,5,30,13.0,6.0,3.7,15.2,7.0,4.96,0.0
2018,7,19,5,45,6.5,12.0,3.75,15.45,12.5,9.43,2.33
2018,7,19,6,0,0.0,18.0,3.8,15.7,18.0,13.68,6.33
2018,7,19,6,15,0.0,26.0,3.55,15.85,26.0,19.79,11.91
2018,7,19,6,30,0.0,34.0,3.3,16.0,34.0,25.93,17.46
2018,7,19,6,45,0.0,51.0,3.05,16.15,51.0,39.02,29.13
2018,7,19,7,0,0.0,68.0,2.8,16.3,68.0,52.16,40.71
2018,7,19,7,15,0.0,92.5,2.55,16.5,92.5,69.89,56.15
2018,7,19,7,30,0.0,117.0,2.3,16.7,117.0,87.15,70.94
2018,7,19,7,45,0.0,131.5,2.05,16.95,131.5,97.52,79.57
2018,7,19,8,0,0.0,146.0,1.8,17.2,146.0,107.81,88.01
2018,7,19,8,15,2.5,165.0,1.6,17.4,166.5,121.02,98.85
2018,7,19,8,30,5.0,184.0,1.4,17.6,187.0,134.09,109.43
2018,7,19,8,45,8.5,205.0,1.25,17.85,210.5,148.3,120.83
2018,7,19,9,0,12.0,226.0,1.1,18.1,234.0,162.34,131.92
2018,7,19,9,15,14.5,244.0,1.15,18.4,254.5,174.31,141.29
2018,7,19,9,30,17.0,262.0,1.2,18.7,275.0,186.12,150.48
2018,7,19,9,45,22.0,287.5,1.2,18.95,305.0,202.35,163.18
2018,7,19,10,0,27.0,313.0,1.2,19.2,335.0,205.05,156.82
2018,7,19,10,15,35.5,341.5,1.35,19.4,372.0,227.91,173.49
2018,7,19,10,30,44.0,370.0,1.5,19.6,409.0,252.65,191.72
2018,7,19,10,45,47.0,385.0,1.7,19.8,427.5,270.26,205.0
2018,7,19,11,0,50.0,400.0,1.9,20.0,446.0,288.77,219.11
2018,7,19,11,15,51.0,408.0,2.15,20.05,455.5,303.14,230.38
2018,7,19,11,30,52.0,416.0,2.4,20.1,465.0,317.93,241.98
2018,7,19,11,45,49.0,413.5,2.7,20.1,460.0,324.18,247.28
2018,7,19,12,0,46.0,411.0,3.0,20.1,455.0,329.91,252.15
2018,7,19,12,15,49.0,415.5,3.3,20.05,462.5,343.75,263.16
2018,7,19,12,30,52.0,420.0,3.6,20.0,470.0,358.04,274.52
2018,7,19,12,45,55.5,422.0,3.9,19.9,475.0,371.11,285.05
2018,7,19,13,0,59.0,424.0,4.2,19.8,480.0,384.46,295.82
2018,7,19,13,15,66.0,424.5,4.4,19.6,486.0,399.49,308.16
2018,7,19,13,30,73.0,425.0,4.6,19.4,492.0,414.97,320.91
2018,7,19,13,45,183.5,385.5,4.8,19.15,549.0,498.17,387.96
2018,7,19,14,0,294.0,346.0,5.0,18.9,606.0,589.37,460.48
2018,7,19,14,15,537.0,247.0,4.9,18.75,702.5,759.16,592.16
2018,7,19,14,30,780.0,148.0,4.8,18.6,799.0,904.53,699.71
2018,7,19,14,45,800.0,135.5,4.75,18.45,779.5,934.65,721.23
2018,7,19,15,0,820.0,123.0,4.7,18.3,760.0,961.73,741.41
2018,7,19,15,15,807.5,121.0,4.7,18.3,721.0,965.03,745.03
2018,7,19,15,30,795.0,119.0,4.7,18.3,682.0,964.68,746.43
2018,7,19,15,45,776.5,117.0,4.45,17.95,638.0,954.66,740.14
2018,7,19,16,0,758.0,115.0,4.2,17.6,594.0,941.09,731.92
2018,7,19,16,15,734.0,112.5,4.05,17.45,546.5,917.92,717.28
2018,7,19,16,30,710.0,110.0,3.9,17.3,499.0,899.28,705.92
2018,7,19,16,45,679.5,106.5,3.75,17.15,449.5,862.9,681.69
2018,7,19,17,0,649.0,103.0,3.6,17.0,400.0,824.06,655.47
2018,7,19,17,15,612.0,97.5,3.55,16.85,351.0,774.07,620.98
2018,7,19,17,30,575.0,92.0,3.5,16.7,302.0,722.46,584.36
2018,7,19,17,45,522.5,85.0,3.45,16.5,253.0,652.94,532.84
2018,7,19,18,0,470.0,78.0,3.4,16.3,204.0,583.14,479.06
2018,7,19,18,15,404.0,67.5,3.3,16.2,159.5,493.21,406.61
2018,7,19,18,30,338.0,57.0,3.2,16.1,115.0,413.62,339.45
2018,7,19,18,45,249.5,44.0,3.15,16.0,79.0,315.46,253.02
2018,7,19,19,0,161.0,31.0,3.1,15.9,43.0,217.13,135.79
2018,7,19,19,15,91.0,18.0,3.0,15.9,24.0,83.29,0.0
2018,7,19,19,30,21.0,5.0,2.9,15.9,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.85,15.85,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,14.9,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,15.0,3.0,0.0,0.0
2018,7,20,5,15,30.0,11.5,2.8,15.25,13.5,9.05,0.0
2018,7,20,5,30,52.0,20.0,3.0,15.5,24.0,15.21,2.02
2018,7,20,5,45,110.5,38.5,3.15,15.7,54.0,28.66,18.5
2018,7,20,6,0,169.0,57.0,3.3,15.9,84.0,41.91,30.92
2018,7,20,6,15,137.0,55.0,3.3,16.15,82.0,40.86,30.46
2018,7,20,6,30,105.0,53.0,3.3,16.4,80.0,39.34,29.31
2018,7,20,6,45,53.0,73.5,3.35,16.65,87.0,54.5,42.75
2018,7,20,7,0,1.0,94.0,3.4,16.9,94.0,70.21,56.48
2018,7,20,7,15,10.0,124.0,3.25,17.15,128.5,90.98,74.41
2018,7,20,7,30,19.0,154.0,3.1,17.4,163.0,111.3,91.67
2018,7,20,7,45,33.5,182.0,3.0,17.65,199.5,124.94,102.95
2018,7,20,8,0,48.0,210.0,2.9,17.9,236.0,141.8,116.81
2018,7,20,8,15,57.0,234.5,2.9,18.2,268.0,156.25,128.47
2018,7,20,8,30,66.0,259.0,2.9,18.5,300.0,170.32,139.69
2018,7,20,8,45,79.0,282.0,2.85,18.75,334.5,183.39,149.99
2018,7,20,9,0,92.0,305.0,2.8,19.0,369.0,196.1,159.92
2018,7,20,9,15,132.0,328.5,2.75,19.2,426.5,196.95,160.07
2018,7,20,9,30,172.0,352.0,2.7,19.4,484.0,208.26,168.84
2018,7,20,9,45,198.0,368.5,2.7,19.6,527.5,215.71,174.42
2018,7,20,10,0,224.0,385.0,2.7,19.8,571.0,240.76,179.38
2018,7,20,10,15,238.0,398.5,2.7,19.95,602.0,254.74,186.15
2018,7,20,10,30,252.0,412.0,2.7,20.1,633.0,287.56,210.11
2018,7,20,10,45,452.0,321.5,2.7,20.2,730.5,303.9,216.33
2018,7,20,11,0,652.0,231.0,2.7,20.3,828.0,343.41,244.0
2018,7,20,11,15,745.0,183.0,2.75,20.35,876.0,395.42,286.58
2018,7,20,11,30,838.0,135.0,2.8,20.4,924.0,451.45,332.98
2018,7,20,11,45,839.5,135.5,2.8,20.4,931.5,501.34,375.4
2018,7,20,12,0,841.0,136.0,2.8,20.4,939.0,550.47,416.12
2018,7,20,12,15,748.0,189.0,2.9,20.4,903.5,586.12,445.45
2018,7,20,12,30,655.0,242.0,3.0,20.4,868.0,615.02,468.35
2018,7,20,12,45,460.5,347.5,3.05,20.35,786.0,605.53,460.77
2018,7,20,13,0,266.0,453.0,3.1,20.3,704.0,573.36,435.41
2018,7,20,13,15,270.5,442.5,3.15,20.2,694.5,592.18,450.57
2018,7,20,13,30,275.0,432.0,3.2,20.1,685.0,609.72,464.48
2018,7,20,13,45,339.5,386.0,3.25,20.05,690.5,644.93,492.79
2018,7,20,14,0,404.0,340.0,3.3,20.0,696.0,696.81,532.7
2018,7,20,14,15,583.0,240.5,3.3,19.9,736.5,795.02,608.21
2018,7,20,14,30,762.0,141.0,3.3,19.8,777.0,880.52,670.81
2018,7,20,14,45,780.0,128.0,3.35,19.65,755.5,907.44,690.52
2018,7,20,15,0,798.0,115.0,3.4,19.5,734.0,917.69,699.35
2018,7,20,15,15,786.0,113.0,3.4,19.5,696.0,934.52,712.29
2018,7,20,15,30,774.0,111.0,3.4,19.5,658.0,934.3,713.6
2018,7,20,15,45,756.5,109.0,3.4,19.25,615.5,925.03,709.62
2018,7,20,16,0,739.0,107.0,3.4,19.0,573.0,912.36,703.44
2018,7,20,16,15,716.5,104.5,3.35,18.8,527.0,890.72,690.59
2018,7,20,16,30,694.0,102.0,3.3,18.6,481.0,872.54,680.23
2018,7,20,16,45,665.5,98.0,3.25,18.45,433.0,837.61,657.66
2018,7,20,17,0,637.0,94.0,3.2,18.3,385.0,800.34,633.15
2018,7,20,17,15,600.5,89.0,3.15,18.1,337.0,751.76,599.91
2018,7,20,17,30,564.0,84.0,3.1,17.9,289.0,701.73,564.68
2018,7,20,17,45,514.0,77.5,3.1,17.7,242.0,635.79,516.24
2018,7,20,18,0,464.0,71.0,3.1,17.5,195.0,569.75,465.72
2018,7,20,18,15,398.0,62.0,3.05,17.35,152.0,486.68,399.12
2018,7,20,18,30,332.0,53.0,3.0,17.2,109.0,402.15,328.48
2018,7,20,18,45,245.5,40.5,2.95,17.05,74.5,306.27,244.28
2018,7,20,19,0,159.0,28.0,2.9,16.9,40.0,208.89,125.31
2018,7,20,19,15,90.0,16.0,2.75,16.9,22.0,80.95,0.0
2018,7,20,19,30,21.0,4.0,2.6,16.9,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.5,16.9,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.45,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.5,3.0,0.0,0.0
2018,7,21,5,15,61.5,14.5,1.95,16.65,18.0,11.41,0.0
2018,7,21,5,30,113.0,26.0,2.0,16.8,33.0,19.55,3.03
2018,7,21,5,45,195.5,40.0,2.0,16.95,66.0,30.0,19.44
2018,7,21,6,0,278.0,54.0,2.0,17.1,99.0,40.41,29.45
2018,7,21,6,15,198.0,55.5,2.0,17.3,93.0,40.75,30.22
2018,7,21,6,30,118.0,57.0,2.0,17.5,87.0,42.19,31.69
2018,7,21,6,45,72.5,87.5,2.0,17.7,107.5,63.71,50.66
2018,7,21,7,0,27.0,118.0,2.0,17.9,128.0,84.18,68.42
2018,7,21,7,15,49.5,148.5,2.0,18.15,169.5,103.6,84.98
2018,7,21,7,30,72.0,179.0,2.0,18.4,211.0,122.47,100.78
2018,7,21,7,45,86.0,203.0,2.0,18.65,246.0,137.28,112.91
2018,7,21,8,0,100.0,227.0,2.0,18.9,281.0,151.79,124.62
2018,7,21,8,15,101.5,248.5,2.0,19.05,307.5,164.42,134.68
