Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,30,103.0,270.0,2.0,19.2,334.0,176.73,144.39
2018,7,21,8,45,93.0,289.0,2.0,19.4,350.0,187.15,152.44
2018,7,21,9,0,83.0,308.0,2.0,19.6,366.0,197.22,160.16
2018,7,21,9,15,97.0,331.5,2.05,19.75,403.0,209.78,169.93
2018,7,21,9,30,111.0,355.0,2.1,19.9,440.0,207.56,167.66
2018,7,21,9,45,125.0,375.0,2.15,20.05,475.0,215.96,174.08
2018,7,21,10,0,139.0,395.0,2.2,20.2,510.0,237.85,179.03
2018,7,21,10,15,140.5,409.5,2.25,20.25,529.5,261.61,194.99
2018,7,21,10,30,142.0,424.0,2.3,20.3,549.0,286.1,213.11
2018,7,21,10,45,114.5,369.0,2.35,20.4,471.5,267.05,200.1
2018,7,21,11,0,87.0,314.0,2.4,20.5,394.0,239.79,180.88
2018,7,21,11,15,101.5,323.5,2.5,20.55,418.0,261.83,198.21
2018,7,21,11,30,116.0,333.0,2.6,20.6,442.0,285.97,217.16
2018,7,21,11,45,154.5,401.5,2.65,20.6,548.0,362.84,275.53
2018,7,21,12,0,193.0,470.0,2.7,20.6,654.0,446.3,337.87
2018,7,21,12,15,286.0,425.5,2.75,20.6,698.5,488.94,370.73
2018,7,21,12,30,379.0,381.0,2.8,20.6,743.0,543.55,412.9
2018,7,21,12,45,374.5,379.0,2.85,20.6,734.5,570.09,433.34
2018,7,21,13,0,370.0,377.0,2.9,20.6,726.0,587.95,447.53
2018,7,21,13,15,264.5,412.0,2.9,20.5,659.5,562.23,427.93
2018,7,21,13,30,159.0,447.0,2.9,20.4,593.0,516.58,393.38
2018,7,21,13,45,263.0,383.0,2.95,20.35,617.5,577.56,441.83
2018,7,21,14,0,367.0,319.0,3.0,20.3,642.0,645.58,494.55
2018,7,21,14,15,599.0,215.5,3.0,20.2,723.0,786.28,601.14
2018,7,21,14,30,831.0,112.0,3.0,20.1,804.0,902.44,683.31
2018,7,21,14,45,824.5,109.0,2.95,20.0,771.5,916.81,693.13
2018,7,21,15,0,818.0,106.0,2.9,19.9,739.0,927.75,701.61
2018,7,21,15,15,724.0,132.0,2.9,19.9,671.0,893.87,679.72
2018,7,21,15,30,630.0,158.0,2.9,19.9,603.0,849.78,650.97
2018,7,21,15,45,617.5,149.0,2.95,19.65,561.5,837.34,645.18
2018,7,21,16,0,605.0,140.0,3.0,19.4,520.0,821.73,636.91
2018,7,21,16,15,670.0,114.5,3.0,19.2,504.5,862.08,667.95
2018,7,21,16,30,735.0,89.0,3.0,19.0,489.0,892.04,691.27
2018,7,21,16,45,712.5,84.5,3.05,18.8,441.5,861.8,672.7
2018,7,21,17,0,690.0,80.0,3.1,18.6,394.0,828.89,652.35
2018,7,21,17,15,658.0,75.5,3.1,18.4,345.5,790.1,626.88
2018,7,21,17,30,626.0,71.0,3.1,18.2,297.0,744.31,595.44
2018,7,21,17,45,582.5,65.0,3.1,17.95,249.5,684.16,552.05
2018,7,21,18,0,539.0,59.0,3.1,17.7,202.0,623.77,506.5
2018,7,21,18,15,472.5,52.5,3.05,17.55,158.0,542.16,441.64
2018,7,21,18,30,406.0,46.0,3.0,17.4,114.0,462.52,375.17
2018,7,21,18,45,292.0,36.0,2.9,17.25,76.5,341.81,271.41
2018,7,21,19,0,178.0,26.0,2.8,17.1,39.0,219.24,125.72
2018,7,21,19,15,105.5,16.0,2.75,17.05,22.0,92.71,0.0
2018,7,21,19,30,33.0,6.0,2.7,17.0,5.0,0.0,0.0
2018,7,21,19,45,16.5,3.0,2.6,16.9,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,22,4,45,15.5,2.5,2.0,16.55,2.0,0.0,0.0
2018,7,22,5,0,31.0,5.0,2.0,16.6,4.0,0.0,0.0
2018,7,22,5,15,127.0,14.5,2.0,16.75,21.0,11.41,0.0
2018,7,22,5,30,223.0,24.0,2.0,16.9,38.0,19.84,1.78
2018,7,22,5,45,329.5,32.0,2.05,17.05,73.5,26.3,16.25
2018,7,22,6,0,436.0,40.0,2.1,17.2,109.0,32.92,22.93
2018,7,22,6,15,306.0,52.5,2.1,17.35,109.5,39.64,29.22
2018,7,22,6,30,176.0,65.0,2.1,17.5,110.0,48.15,36.93
2018,7,22,6,45,110.0,97.0,2.15,17.65,127.0,70.02,56.19
2018,7,22,7,0,44.0,129.0,2.2,17.8,144.0,90.77,74.18
2018,7,22,7,15,66.0,154.0,2.2,17.95,181.0,106.88,87.89
2018,7,22,7,30,88.0,179.0,2.2,18.1,218.0,122.7,101.13
2018,7,22,7,45,88.0,201.0,2.25,18.25,244.0,136.21,112.23
2018,7,22,8,0,88.0,223.0,2.3,18.4,270.0,149.4,122.93
2018,7,22,8,15,99.5,246.5,2.35,18.6,304.5,163.31,134.1
2018,7,22,8,30,111.0,270.0,2.4,18.8,339.0,168.9,138.24
2018,7,22,8,45,120.0,291.5,2.4,18.95,371.0,179.65,146.68
2018,7,22,9,0,129.0,313.0,2.4,19.1,403.0,189.96,154.7
2018,7,22,9,15,122.0,331.5,2.5,19.2,420.5,197.98,160.87
2018,7,22,9,30,115.0,350.0,2.6,19.3,438.0,205.56,166.68
2018,7,22,9,45,110.0,366.5,2.65,19.35,454.0,211.92,171.52
2018,7,22,10,0,105.0,383.0,2.7,19.4,470.0,245.38,186.76
2018,7,22,10,15,91.0,390.0,2.8,19.45,467.0,260.11,196.88
2018,7,22,10,30,77.0,397.0,2.9,19.5,464.0,273.15,207.11
2018,7,22,10,45,77.0,406.0,3.0,19.55,474.5,289.26,219.6
2018,7,22,11,0,77.0,415.0,3.1,19.6,485.0,305.59,232.44
2018,7,22,11,15,104.0,437.0,3.15,19.6,533.5,340.06,258.51
2018,7,22,11,30,131.0,459.0,3.2,19.6,582.0,371.09,282.2
2018,7,22,11,45,267.5,415.0,3.3,19.6,669.0,419.52,318.9
2018,7,22,12,0,404.0,371.0,3.4,19.6,756.0,485.87,370.14
2018,7,22,12,15,625.5,251.0,3.5,19.6,847.5,560.91,429.35
2018,7,22,12,30,847.0,131.0,3.6,19.6,939.0,642.5,494.29
2018,7,22,12,45,868.5,117.0,3.7,19.6,940.0,691.09,532.66
2018,7,22,13,0,890.0,103.0,3.8,19.6,941.0,738.58,569.84
2018,7,22,13,15,887.0,102.0,3.85,19.55,926.5,776.92,598.49
2018,7,22,13,30,884.0,101.0,3.9,19.5,912.0,812.57,624.32
2018,7,22,13,45,880.0,100.0,3.95,19.5,891.0,844.54,647.41
2018,7,22,14,0,876.0,99.0,4.0,19.5,870.0,873.46,668.4
2018,7,22,14,15,870.5,97.5,4.05,19.45,843.0,897.37,686.11
2018,7,22,14,30,865.0,96.0,4.1,19.4,816.0,917.94,701.64
2018,7,22,14,45,857.5,94.0,4.15,19.35,782.5,932.68,713.28
2018,7,22,15,0,850.0,92.0,4.2,19.3,749.0,943.89,722.67
2018,7,22,15,15,839.0,90.5,4.2,19.3,710.5,948.67,727.38
2018,7,22,15,30,828.0,89.0,4.2,19.3,672.0,949.92,729.86
2018,7,22,15,45,814.0,87.0,4.2,19.15,629.5,944.08,727.99
2018,7,22,16,0,800.0,85.0,4.2,19.0,587.0,934.85,723.93
2018,7,22,16,15,782.5,82.0,4.2,18.85,541.0,930.23,723.25
2018,7,22,16,30,765.0,79.0,4.2,18.7,495.0,909.73,711.35
2018,7,22,16,45,741.5,76.0,4.2,18.6,447.0,880.15,692.81
2018,7,22,17,0,718.0,73.0,4.2,18.5,399.0,847.92,672.1
2018,7,22,17,15,686.0,69.5,4.2,18.3,350.0,804.19,642.68
2018,7,22,17,30,654.0,66.0,4.2,18.1,301.0,758.61,611.0
2018,7,22,17,45,609.0,61.5,4.15,17.95,253.0,704.34,571.14
2018,7,22,18,0,564.0,57.0,4.1,17.8,205.0,644.19,524.92
2018,7,22,18,15,497.5,50.0,4.05,17.6,160.0,561.26,458.59
2018,7,22,18,30,431.0,43.0,4.0,17.4,115.0,480.54,390.7
2018,7,22,18,45,331.5,34.0,3.9,17.25,78.5,372.71,295.71
2018,7,22,19,0,232.0,25.0,3.8,17.1,42.0,260.21,141.79
2018,7,22,19,15,134.5,15.5,3.7,17.05,23.5,114.33,0.0
2018,7,22,19,30,37.0,6.0,3.6,17.0,5.0,0.0,0.0
2018,7,22,19,45,18.5,3.0,3.5,16.95,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,15,97.5,11.0,2.85,15.65,17.0,8.65,0.0
2018,7,23,5,30,195.0,22.0,2.8,15.8,34.0,18.07,0.0
2018,7,23,5,45,316.5,31.5,2.75,15.95,71.5,25.85,15.85
2018,7,23,6,0,438.0,41.0,2.7,16.1,109.0,33.76,23.74
2018,7,23,6,15,305.5,31.5,2.65,16.3,87.5,25.08,16.52
2018,7,23,6,30,173.0,22.0,2.6,16.5,66.0,16.81,9.31
2018,7,23,6,45,86.5,34.5,2.55,16.7,56.5,26.24,17.72
2018,7,23,7,0,0.0,47.0,2.5,16.9,47.0,35.93,26.29
2018,7,23,7,15,0.0,63.0,2.5,17.1,63.0,48.29,37.09
2018,7,23,7,30,0.0,79.0,2.5,17.3,79.0,60.69,47.79
2018,7,23,7,45,0.0,88.5,2.5,17.5,88.5,67.84,53.79
2018,7,23,8,0,0.0,98.0,2.5,17.7,98.0,74.89,59.65
2018,7,23,8,15,0.0,116.0,2.5,17.95,116.0,87.86,70.52
2018,7,23,8,30,0.0,134.0,2.5,18.2,134.0,100.66,81.13
2018,7,23,8,45,1.5,155.5,2.5,18.4,156.5,115.71,93.56
2018,7,23,9,0,3.0,177.0,2.5,18.6,179.0,130.52,105.67
2018,7,23,9,15,11.0,213.0,2.55,18.8,221.5,154.66,125.45
2018,7,23,9,30,19.0,249.0,2.6,19.0,264.0,178.12,144.44
2018,7,23,9,45,52.0,305.0,2.65,19.2,347.5,196.51,159.11
2018,7,23,10,0,85.0,361.0,2.7,19.4,431.0,233.06,177.87
2018,7,23,10,15,95.5,384.5,2.8,19.55,466.0,257.69,194.82
2018,7,23,10,30,106.0,408.0,2.9,19.7,501.0,284.35,214.31
2018,7,23,10,45,94.0,412.5,2.95,19.85,496.5,296.97,224.52
2018,7,23,11,0,82.0,417.0,3.0,20.0,492.0,308.13,233.77
2018,7,23,11,15,74.0,421.5,3.1,20.05,490.0,319.41,243.03
2018,7,23,11,30,66.0,426.0,3.2,20.1,488.0,329.85,251.52
2018,7,23,11,45,68.0,431.5,3.3,20.15,496.0,344.99,263.36
2018,7,23,12,0,70.0,437.0,3.4,20.2,504.0,360.55,275.47
2018,7,23,12,15,69.5,437.5,3.55,20.1,504.0,371.44,284.24
2018,7,23,12,30,69.0,438.0,3.7,20.0,504.0,382.17,292.89
2018,7,23,12,45,75.5,440.0,3.85,19.95,511.5,398.64,305.9
2018,7,23,13,0,82.0,442.0,4.0,19.9,519.0,415.62,319.32
2018,7,23,13,15,70.5,424.0,4.15,19.8,489.5,402.49,309.91
2018,7,23,13,30,59.0,406.0,4.3,19.7,460.0,387.24,298.93
2018,7,23,13,45,193.5,344.5,4.45,19.6,515.5,484.24,376.9
2018,7,23,14,0,328.0,283.0,4.6,19.5,571.0,578.52,451.95
2018,7,23,14,15,604.0,190.5,4.7,19.4,700.0,766.45,597.64
2018,7,23,14,30,880.0,98.0,4.8,19.3,829.0,933.89,718.61
2018,7,23,14,45,872.0,96.5,4.9,19.2,795.5,949.14,730.39
2018,7,23,15,0,864.0,95.0,5.0,19.1,762.0,960.81,740.86
2018,7,23,15,15,756.0,120.0,5.0,19.1,681.5,912.5,708.1
2018,7,23,15,30,648.0,145.0,5.0,19.1,601.0,853.16,667.4
2018,7,23,15,45,602.0,143.5,5.1,18.85,545.5,815.29,643.04
2018,7,23,16,0,556.0,142.0,5.2,18.6,490.0,774.06,615.67
2018,7,23,16,15,406.5,167.0,5.2,18.4,410.5,642.09,517.1
2018,7,23,16,30,257.0,192.0,5.2,18.2,331.0,496.07,403.11
2018,7,23,16,45,183.5,185.5,5.2,18.0,280.0,393.6,322.48
2018,7,23,17,0,110.0,179.0,5.2,17.8,229.0,316.93,259.8
2018,7,23,17,15,113.0,142.0,5.1,17.6,188.0,276.6,228.67
2018,7,23,17,30,116.0,105.0,5.0,17.4,147.0,234.26,195.18
2018,7,23,17,45,64.5,62.0,4.9,17.2,84.5,130.71,107.66
2018,7,23,18,0,13.0,19.0,4.8,17.0,22.0,27.01,17.94
2018,7,23,18,15,18.0,25.5,4.65,16.8,29.0,36.28,25.88
2018,7,23,18,30,23.0,32.0,4.5,16.6,36.0,46.8,34.43
2018,7,23,18,45,29.0,27.5,4.35,16.45,30.5,62.43,45.83
2018,7,23,19,0,35.0,23.0,4.2,16.3,25.0,66.19,29.55
2018,7,23,19,15,31.5,14.0,4.1,16.25,14.5,34.93,0.0
2018,7,23,19,30,28.0,5.0,4.0,16.2,4.0,0.0,0.0
2018,7,23,19,45,14.0,2.5,3.95,16.15,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,15,0.0,5.5,3.45,16.15,5.5,4.33,0.0
2018,7,24,5,30,0.0,11.0,3.5,16.3,11.0,8.36,0.0
2018,7,24,5,45,5.5,24.0,3.55,16.45,25.0,18.34,9.5
2018,7,24,6,0,11.0,37.0,3.6,16.6,39.0,28.38,18.98
2018,7,24,6,15,14.5,40.5,3.6,16.7,44.0,31.43,22.05
2018,7,24,6,30,18.0,44.0,3.6,16.8,49.0,34.35,24.83
2018,7,24,6,45,26.5,55.0,3.65,16.95,63.5,42.6,32.18
2018,7,24,7,0,35.0,66.0,3.7,17.1,78.0,50.75,39.34
2018,7,24,7,15,48.5,111.0,3.65,17.25,130.5,81.19,65.9
2018,7,24,7,30,62.0,156.0,3.6,17.4,183.0,109.38,90.09
2018,7,24,7,45,42.5,146.5,3.6,17.55,166.0,104.49,85.49
2018,7,24,8,0,23.0,137.0,3.6,17.7,149.0,98.8,80.26
2018,7,24,8,15,12.5,151.0,3.6,17.85,157.5,111.95,91.21
2018,7,24,8,30,2.0,165.0,3.6,18.0,166.0,121.54,99.01
2018,7,24,8,45,3.5,178.0,3.65,18.15,180.0,130.68,106.39
2018,7,24,9,0,5.0,191.0,3.7,18.3,194.0,139.75,113.67
2018,7,24,9,15,6.0,199.0,3.75,18.45,203.0,145.47,118.11
2018,7,24,9,30,7.0,207.0,3.8,18.6,212.0,151.11,122.49
2018,7,24,9,45,9.0,222.5,3.85,18.7,229.5,161.57,130.89
2018,7,24,10,0,11.0,238.0,3.9,18.8,247.0,173.23,133.81
2018,7,24,10,15,14.5,263.0,3.95,18.9,275.5,192.2,148.2
2018,7,24,10,30,18.0,288.0,4.0,19.0,304.0,211.9,163.2
2018,7,24,10,45,21.5,314.0,4.05,19.05,333.5,233.05,179.42
2018,7,24,11,0,25.0,340.0,4.1,19.1,363.0,244.05,187.77
2018,7,24,11,15,34.0,367.0,4.15,19.15,398.5,270.66,208.21
2018,7,24,11,30,43.0,394.0,4.2,19.2,434.0,299.37,230.26
2018,7,24,11,45,45.5,404.0,4.25,19.25,447.0,315.69,242.92
2018,7,24,12,0,48.0,414.0,4.3,19.3,460.0,332.75,256.15
2018,7,24,12,15,46.5,413.0,4.3,19.35,457.5,340.2,261.99
2018,7,24,12,30,45.0,412.0,4.3,19.4,455.0,347.35,267.61
2018,7,24,12,45,50.0,415.0,4.35,19.4,462.5,361.73,278.93
2018,7,24,13,0,55.0,418.0,4.4,19.4,470.0,376.6,290.62
2018,7,24,13,15,59.0,416.0,4.4,19.4,471.0,386.97,298.88
2018,7,24,13,30,63.0,414.0,4.4,19.4,472.0,397.42,307.26
2018,7,24,13,45,204.0,356.0,4.4,19.4,536.5,503.47,391.58
2018,7,24,14,0,345.0,298.0,4.4,19.4,601.0,607.16,472.7
2018,7,24,14,15,615.5,196.5,4.4,19.35,715.5,782.71,607.75
2018,7,24,14,30,886.0,95.0,4.4,19.3,830.0,936.27,717.2
2018,7,24,14,45,878.5,94.0,4.45,19.3,797.0,952.61,729.03
2018,7,24,15,0,871.0,93.0,4.5,19.3,764.0,965.41,739.55
2018,7,24,15,15,860.5,91.0,4.5,19.3,725.0,970.56,744.55
2018,7,24,15,30,850.0,89.0,4.5,19.3,686.0,972.07,747.26
2018,7,24,15,45,836.0,87.5,4.55,19.1,642.5,967.07,746.63
2018,7,24,16,0,822.0,86.0,4.6,18.9,599.0,958.63,743.76
2018,7,24,16,15,804.0,83.0,4.6,18.75,552.0,953.65,742.91
2018,7,24,16,30,786.0,80.0,4.6,18.6,505.0,932.63,730.71
2018,7,24,16,45,762.5,76.5,4.6,18.45,455.5,902.26,711.79
2018,7,24,17,0,739.0,73.0,4.6,18.3,406.0,869.15,690.59
2018,7,24,17,15,707.0,70.0,4.6,18.1,356.5,825.79,661.44
2018,7,24,17,30,675.0,67.0,4.6,17.9,307.0,780.43,629.88
2018,7,24,17,45,629.5,62.0,4.6,17.7,257.5,724.85,589.18
2018,7,24,18,0,584.0,57.0,4.6,17.5,208.0,662.97,541.62
2018,7,24,18,15,517.0,50.0,4.55,17.3,162.0,579.02,473.96
2018,7,24,18,30,450.0,43.0,4.5,17.1,116.0,497.19,404.52
2018,7,24,18,45,348.0,34.5,4.45,16.9,79.0,387.06,305.98
2018,7,24,19,0,246.0,26.0,4.4,16.7,42.0,268.1,122.68
2018,7,24,19,15,142.0,15.5,4.35,16.65,23.0,119.98,0.0
2018,7,24,19,30,38.0,5.0,4.3,16.6,4.0,0.0,0.0
2018,7,24,19,45,19.0,2.5,4.25,16.5,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,5,15,104.0,10.5,3.45,15.65,16.5,8.26,0.0
2018,7,25,5,30,208.0,21.0,3.5,15.8,33.0,17.31,0.0
2018,7,25,5,45,335.5,29.5,3.5,16.0,70.5,24.32,14.34
2018,7,25,6,0,463.0,38.0,3.5,16.2,108.0,31.54,21.73
2018,7,25,6,15,322.5,35.0,3.45,16.4,92.5,27.88,18.94
2018,7,25,6,30,182.0,32.0,3.4,16.6,77.0,24.25,15.9
2018,7,25,6,45,91.0,49.5,3.4,16.8,72.0,36.74,27.02
2018,7,25,7,0,0.0,67.0,3.4,17.0,67.0,51.39,39.92
2018,7,25,7,15,0.0,81.5,3.4,17.15,81.5,62.12,49.23
2018,7,25,7,30,0.0,96.0,3.4,17.3,96.0,72.71,58.29
2018,7,25,7,45,0.0,101.0,3.45,17.5,101.0,76.63,61.44
2018,7,25,8,0,0.0,106.0,3.5,17.7,106.0,80.51,64.53
2018,7,25,8,15,0.0,124.5,3.5,17.85,124.5,93.73,75.63
2018,7,25,8,30,0.0,143.0,3.5,18.0,143.0,106.78,86.47
2018,7,25,8,45,2.0,163.0,3.5,18.2,164.5,120.72,97.96
2018,7,25,9,0,4.0,183.0,3.5,18.4,186.0,134.47,109.19
2018,7,25,9,15,9.5,213.5,3.5,18.5,220.5,154.89,125.95
2018,7,25,9,30,15.0,244.0,3.5,18.6,255.0,174.84,142.18
2018,7,25,9,45,23.5,283.5,3.55,18.75,302.0,199.83,162.4
2018,7,25,10,0,32.0,323.0,3.6,18.9,349.0,209.69,161.76
2018,7,25,10,15,33.5,337.5,3.65,18.95,366.0,224.57,172.57
2018,7,25,10,30,35.0,352.0,3.7,19.0,383.0,240.04,184.21
2018,7,25,10,45,33.5,356.0,3.8,19.1,386.0,249.3,191.37
2018,7,25,11,0,32.0,360.0,3.9,19.2,389.0,258.4,198.49
2018,7,25,11,15,37.5,377.0,4.0,19.15,411.5,278.17,213.82
2018,7,25,11,30,43.0,394.0,4.1,19.1,434.0,299.29,230.22
2018,7,25,11,45,55.5,416.0,4.2,19.1,468.5,328.47,252.72
2018,7,25,12,0,68.0,438.0,4.3,19.1,503.0,360.03,277.08
2018,7,25,12,15,73.0,443.0,4.4,19.1,512.5,377.33,290.65
2018,7,25,12,30,78.0,448.0,4.5,19.1,522.0,395.28,304.76
2018,7,25,12,45,80.0,445.5,4.6,19.05,521.0,405.92,313.41
2018,7,25,13,0,82.0,443.0,4.7,19.0,520.0,416.4,321.97
2018,7,25,13,15,77.5,431.0,4.8,18.95,503.0,413.74,320.52
2018,7,25,13,30,73.0,419.0,4.9,18.9,486.0,409.86,318.15
2018,7,25,13,45,210.0,354.5,5.0,18.85,540.0,507.19,396.59
2018,7,25,14,0,347.0,290.0,5.1,18.8,594.0,601.57,471.96
2018,7,25,14,15,622.0,192.5,5.15,18.7,716.0,784.6,614.71
2018,7,25,14,30,897.0,95.0,5.2,18.6,838.0,946.42,732.17
2018,7,25,14,45,677.0,148.0,5.25,18.45,695.0,829.08,648.93
2018,7,25,15,0,457.0,201.0,5.3,18.3,552.0,685.67,543.4
2018,7,25,15,15,243.5,234.0,5.3,18.3,420.0,496.68,396.81
2018,7,25,15,30,30.0,267.0,5.3,18.3,288.0,279.11,220.88
2018,7,25,15,45,40.5,257.5,5.3,18.0,284.0,285.12,227.4
2018,7,25,16,0,51.0,248.0,5.3,17.7,280.0,291.37,233.79
2018,7,25,16,15,33.0,207.5,5.3,17.5,227.5,232.6,186.86
2018,7,25,16,30,15.0,167.0,5.3,17.3,175.0,156.02,124.55
2018,7,25,16,45,46.0,128.5,5.3,17.1,150.0,165.14,134.29
2018,7,25,17,0,77.0,90.0,5.3,16.9,125.0,173.25,143.14
2018,7,25,17,15,87.5,80.5,5.25,16.75,115.5,173.72,144.52
2018,7,25,17,30,98.0,71.0,5.2,16.6,106.0,173.42,145.14
2018,7,25,17,45,49.0,39.5,5.15,16.4,57.0,88.74,72.13
2018,7,25,18,0,0.0,8.0,5.1,16.2,8.0,6.07,0.0
2018,7,25,18,15,0.0,6.5,5.0,16.05,6.5,4.92,0.0
2018,7,25,18,30,0.0,5.0,4.9,15.9,5.0,3.78,0.0
2018,7,25,18,45,0.0,4.0,4.8,15.75,4.0,3.02,0.0
2018,7,25,19,0,0.0,3.0,4.7,15.6,3.0,2.27,0.0
2018,7,25,19,15,0.0,1.5,4.55,15.55,1.5,1.18,0.0
2018,7,25,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,88.5,10.5,3.65,15.55,15.5,8.26,0.0
2018,7,26,5,30,177.0,21.0,3.6,15.7,31.0,17.28,0.0
2018,7,26,5,45,299.0,31.0,3.55,15.85,67.5,25.45,15.13
2018,7,26,6,0,421.0,41.0,3.5,16.0,104.0,33.73,23.61
2018,7,26,6,15,295.0,30.5,3.45,16.2,83.0,24.27,15.77
2018,7,26,6,30,169.0,20.0,3.4,16.4,62.0,15.38,8.03
2018,7,26,6,45,84.5,27.5,3.35,16.55,48.5,19.92,12.11
2018,7,26,7,0,0.0,35.0,3.3,16.7,35.0,26.7,18.12
2018,7,26,7,15,0.0,49.0,3.2,16.85,49.0,37.48,27.6
2018,7,26,7,30,0.0,63.0,3.1,17.0,63.0,48.3,37.0
2018,7,26,7,45,0.0,69.5,3.0,17.15,69.5,53.35,41.25
2018,7,26,8,0,0.0,76.0,2.9,17.3,76.0,58.41,45.48
2018,7,26,8,15,0.0,89.5,2.85,17.45,89.5,68.91,54.38
2018,7,26,8,30,0.0,103.0,2.8,17.6,103.0,78.87,62.73
2018,7,26,8,45,0.0,115.0,2.75,17.75,115.0,87.6,69.95
2018,7,26,9,0,0.0,127.0,2.7,17.9,127.0,96.25,77.07
2018,7,26,9,15,1.0,144.5,2.7,18.0,145.5,108.68,87.35
2018,7,26,9,30,2.0,162.0,2.7,18.1,164.0,120.94,97.41
2018,7,26,9,45,5.0,187.0,2.75,18.2,191.5,138.14,111.55
2018,7,26,10,0,8.0,212.0,2.8,18.3,219.0,155.92,120.3
2018,7,26,10,15,9.5,226.0,2.85,18.35,234.5,167.09,128.73
2018,7,26,10,30,11.0,240.0,2.9,18.4,250.0,178.61,137.53
2018,7,26,10,45,11.0,237.0,3.0,18.45,247.0,178.44,137.28
2018,7,26,11,0,11.0,234.0,3.1,18.5,244.0,178.12,136.98
2018,7,26,11,15,11.5,241.0,3.25,18.45,251.5,184.99,142.43
2018,7,26,11,30,12.0,248.0,3.4,18.4,259.0,192.02,148.01
2018,7,26,11,45,13.0,261.5,3.5,18.4,273.5,204.19,157.59
2018,7,26,12,0,14.0,275.0,3.6,18.4,288.0,216.71,167.43
2018,7,26,12,15,14.5,277.5,3.75,18.35,291.0,221.03,170.93
2018,7,26,12,30,15.0,280.0,3.9,18.3,294.0,225.41,174.52
2018,7,26,12,45,34.5,327.5,4.05,18.25,360.0,282.58,219.47
2018,7,26,13,0,54.0,375.0,4.2,18.2,426.0,341.05,265.01
2018,7,26,13,15,42.5,348.0,4.3,18.15,387.5,317.52,247.04
2018,7,26,13,30,31.0,321.0,4.4,18.1,349.0,291.66,227.28
2018,7,26,13,45,167.0,270.0,4.5,18.0,416.5,394.18,311.32
2018,7,26,14,0,303.0,219.0,4.6,17.9,484.0,495.96,393.63
2018,7,26,14,15,588.0,164.0,4.6,17.8,657.5,724.94,571.67
2018,7,26,14,30,873.0,109.0,4.6,17.7,831.0,938.09,725.05
2018,7,26,14,45,865.5,106.5,4.65,17.6,797.0,953.09,735.97
2018,7,26,15,0,858.0,104.0,4.7,17.5,763.0,964.47,745.91
2018,7,26,15,15,846.0,102.0,4.7,17.5,723.0,968.33,750.08
2018,7,26,15,30,834.0,100.0,4.7,17.5,683.0,968.55,751.92
2018,7,26,15,45,821.0,96.5,4.65,17.3,639.0,962.46,749.66
2018,7,26,16,0,808.0,93.0,4.6,17.1,595.0,966.02,754.44
2018,7,26,16,15,790.5,89.5,4.6,17.0,548.0,948.28,744.29
2018,7,26,16,30,773.0,86.0,4.6,16.9,501.0,927.24,731.91
2018,7,26,16,45,750.5,82.0,4.6,16.75,452.0,897.38,713.17
2018,7,26,17,0,728.0,78.0,4.6,16.6,403.0,864.73,692.11
2018,7,26,17,15,695.5,73.5,4.6,16.4,352.5,818.96,660.88
2018,7,26,17,30,663.0,69.0,4.6,16.2,302.0,777.88,632.21
2018,7,26,17,45,617.5,63.5,4.6,16.05,253.0,715.78,585.98
2018,7,26,18,0,572.0,58.0,4.6,15.9,204.0,653.39,537.39
2018,7,26,18,15,502.5,51.0,4.55,15.75,158.0,567.45,467.33
2018,7,26,18,30,433.0,44.0,4.5,15.6,112.0,483.62,395.42
2018,7,26,18,45,328.0,34.5,4.4,15.45,75.5,370.16,292.05
2018,7,26,19,0,223.0,25.0,4.3,15.3,39.0,245.44,79.52
2018,7,26,19,15,127.0,15.0,4.25,15.3,21.5,108.14,0.0
2018,7,26,19,30,31.0,5.0,4.2,15.3,4.0,0.0,0.0
2018,7,26,19,45,15.5,2.5,4.1,15.25,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,5,15,85.5,10.5,4.8,15.05,15.0,8.26,0.0
2018,7,27,5,30,171.0,21.0,4.9,15.2,30.0,16.01,0.0
2018,7,27,5,45,288.5,31.5,4.95,15.4,66.0,25.86,15.32
2018,7,27,6,0,406.0,42.0,5.0,15.6,102.0,34.48,24.25
2018,7,27,6,15,285.0,32.0,4.95,15.75,82.0,25.32,16.71
2018,7,27,6,30,164.0,22.0,4.9,15.9,62.0,16.74,9.25
2018,7,27,6,45,82.0,31.5,4.9,16.05,51.5,24.07,15.82
2018,7,27,7,0,0.0,41.0,4.9,16.2,41.0,31.31,22.25
2018,7,27,7,15,0.0,54.0,4.8,16.3,54.0,41.33,31.06
2018,7,27,7,30,0.0,67.0,4.7,16.4,67.0,51.39,39.81
2018,7,27,7,45,0.0,73.0,4.65,16.55,73.0,56.05,43.73
2018,7,27,8,0,0.0,79.0,4.6,16.7,79.0,60.73,47.62
2018,7,27,8,15,0.0,93.5,4.6,16.8,93.5,71.86,57.09
2018,7,27,8,30,0.0,108.0,4.6,16.9,108.0,82.43,66.0
2018,7,27,8,45,0.0,121.5,4.65,17.05,121.5,92.19,74.13
2018,7,27,9,0,0.0,135.0,4.7,17.2,135.0,101.85,82.13
2018,7,27,9,15,0.5,143.0,4.7,17.25,143.5,107.62,86.81
2018,7,27,9,30,1.0,151.0,4.7,17.3,152.0,113.34,91.44
2018,7,27,9,45,3.0,168.0,4.75,17.4,170.5,125.23,101.26
2018,7,27,10,0,5.0,185.0,4.8,17.5,189.0,137.56,106.33
2018,7,27,10,15,7.0,198.0,4.8,17.55,204.0,147.8,114.18
2018,7,27,10,30,9.0,211.0,4.8,17.6,219.0,158.4,122.37
2018,7,27,10,45,9.0,212.0,4.8,17.65,220.0,160.53,123.93
2018,7,27,11,0,9.0,213.0,4.8,17.7,221.0,162.63,125.53
2018,7,27,11,15,10.5,227.5,4.85,17.7,237.0,174.95,135.28
2018,7,27,11,30,12.0,242.0,4.9,17.7,253.0,187.66,145.33
2018,7,27,11,45,14.0,269.0,4.95,17.75,282.0,210.12,163.05
2018,7,27,12,0,16.0,296.0,5.0,17.8,311.0,233.24,181.22
2018,7,27,12,15,17.5,309.5,5.05,17.8,326.0,246.74,191.87
2018,7,27,12,30,19.0,323.0,5.1,17.8,341.0,260.66,202.87
2018,7,27,12,45,21.5,333.5,5.15,17.75,353.5,273.39,213.02
2018,7,27,13,0,24.0,344.0,5.2,17.7,366.0,294.28,229.56
2018,7,27,13,15,25.5,345.5,5.2,17.7,369.0,302.44,236.12
2018,7,27,13,30,27.0,347.0,5.2,17.7,372.0,310.73,242.83
2018,7,27,13,45,174.5,300.0,5.2,17.65,453.0,427.92,338.4
2018,7,27,14,0,322.0,253.0,5.2,17.6,534.0,545.17,432.4
2018,7,27,14,15,614.0,176.5,5.15,17.55,691.0,761.23,601.05
2018,7,27,14,30,906.0,100.0,5.1,17.5,848.0,959.69,744.31
2018,7,27,14,45,899.0,98.5,5.1,17.45,814.0,976.72,756.44
2018,7,27,15,0,892.0,97.0,5.1,17.4,780.0,990.11,767.32
2018,7,27,15,15,880.5,95.0,5.1,17.4,739.5,994.82,772.14
2018,7,27,15,30,869.0,93.0,5.1,17.4,699.0,995.78,774.55
2018,7,27,15,45,854.0,91.0,5.05,17.15,654.0,989.53,772.42
2018,7,27,16,0,839.0,89.0,5.0,16.9,609.0,979.69,767.92
2018,7,27,16,15,820.0,87.0,5.0,16.75,561.0,975.29,767.54
2018,7,27,16,30,801.0,85.0,5.0,16.6,513.0,954.57,755.47
2018,7,27,16,45,775.5,81.5,4.95,16.45,462.0,922.12,734.51
2018,7,27,17,0,750.0,78.0,4.9,16.3,411.0,886.84,711.18
2018,7,27,17,15,715.0,74.0,4.95,16.1,359.5,838.91,678.64
2018,7,27,17,30,680.0,70.0,5.0,15.9,308.0,795.95,648.76
2018,7,27,17,45,629.5,65.0,5.0,15.7,257.0,729.43,599.03
2018,7,27,18,0,579.0,60.0,5.0,15.5,206.0,662.71,546.85
2018,7,27,18,15,504.5,52.5,5.05,15.35,159.0,571.24,472.23
2018,7,27,18,30,430.0,45.0,5.1,15.2,112.0,482.05,395.58
2018,7,27,18,45,304.5,34.0,5.1,15.05,73.0,349.97,276.11
2018,7,27,19,0,179.0,23.0,5.1,14.9,34.0,209.22,47.76
2018,7,27,19,15,89.5,11.5,5.1,14.85,17.0,76.91,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.7,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,4.25,14.5,2.0,1.57,0.0
2018,7,28,5,30,0.0,4.0,4.3,14.7,4.0,3.02,0.0
2018,7,28,5,45,0.0,7.5,4.3,14.85,7.5,5.68,0.0
2018,7,28,6,0,0.0,11.0,4.3,15.0,11.0,8.34,1.6
2018,7,28,6,15,0.0,15.5,4.15,15.15,15.5,11.77,4.77
2018,7,28,6,30,0.0,20.0,4.0,15.3,20.0,15.2,7.92
2018,7,28,6,45,0.0,36.0,3.85,15.45,36.0,27.46,18.91
2018,7,28,7,0,0.0,52.0,3.7,15.6,52.0,39.78,29.86
2018,7,28,7,15,0.0,67.5,3.55,15.7,67.5,51.77,40.4
2018,7,28,7,30,0.0,83.0,3.4,15.8,83.0,63.54,50.62
2018,7,28,7,45,0.0,91.5,3.25,15.9,91.5,69.91,55.99
2018,7,28,8,0,0.0,100.0,3.1,16.0,100.0,76.25,61.29
2018,7,28,8,15,0.0,114.0,3.05,16.15,114.0,86.4,69.82
2018,7,28,8,30,0.0,128.0,3.0,16.3,128.0,96.46,78.2
2018,7,28,8,45,0.5,143.0,2.95,16.45,143.5,107.12,87.03
2018,7,28,9,0,1.0,158.0,2.9,16.6,159.0,117.67,95.7
2018,7,28,9,15,3.0,171.0,2.9,16.75,173.5,126.81,103.13
2018,7,28,9,30,5.0,184.0,2.9,16.9,188.0,135.87,110.45
2018,7,28,9,45,8.0,208.5,2.9,17.05,215.0,152.41,124.01
2018,7,28,10,0,11.0,233.0,2.9,17.2,242.0,169.77,131.8
2018,7,28,10,15,14.5,262.0,2.95,17.35,274.5,191.29,148.2
2018,7,28,10,30,18.0,291.0,3.0,17.5,307.0,213.56,165.21
2018,7,28,10,45,18.5,300.5,3.1,17.65,317.0,223.12,172.46
2018,7,28,11,0,19.0,310.0,3.2,17.8,327.0,232.85,179.94
2018,7,28,11,15,23.5,330.0,3.25,17.85,351.5,242.91,187.64
2018,7,28,11,30,28.0,350.0,3.3,17.9,376.0,263.89,203.9
2018,7,28,11,45,33.0,371.5,3.4,18.0,402.5,287.47,222.11
2018,7,28,12,0,38.0,393.0,3.5,18.1,429.0,312.54,241.43
2018,7,28,12,15,37.0,392.0,3.6,18.15,427.0,319.25,246.73
2018,7,28,12,30,36.0,391.0,3.7,18.2,425.0,325.73,251.9
2018,7,28,12,45,40.5,396.0,3.85,18.25,434.0,340.39,263.44
2018,7,28,13,0,45.0,401.0,4.0,18.3,443.0,355.62,275.43
2018,7,28,13,15,41.0,388.0,4.1,18.25,426.0,349.82,271.33
2018,7,28,13,30,37.0,375.0,4.2,18.2,409.0,342.91,266.44
2018,7,28,13,45,166.0,327.0,4.25,18.2,472.5,431.23,338.36
2018,7,28,14,0,295.0,279.0,4.3,18.2,536.0,527.38,415.16
2018,7,28,14,15,559.0,212.5,4.35,18.1,680.0,746.63,583.76
2018,7,28,14,30,823.0,146.0,4.4,18.0,824.0,941.74,725.17
2018,7,28,14,45,822.5,139.0,4.45,17.95,792.0,959.12,737.63
2018,7,28,15,0,822.0,132.0,4.5,17.9,760.0,972.93,749.09
2018,7,28,15,15,809.0,129.0,4.5,17.9,720.0,975.07,752.03
2018,7,28,15,30,796.0,126.0,4.5,17.9,680.0,973.43,752.59
2018,7,28,15,45,786.0,120.0,4.45,17.7,636.5,967.79,750.68
2018,7,28,16,0,776.0,114.0,4.4,17.5,593.0,958.51,746.39
2018,7,28,16,15,681.5,125.5,4.4,17.3,521.5,888.01,698.89
2018,7,28,16,30,587.0,137.0,4.4,17.1,450.0,806.87,642.92
2018,7,28,16,45,413.0,149.0,4.4,16.95,358.5,632.94,514.02
2018,7,28,17,0,239.0,161.0,4.4,16.8,267.0,447.99,368.54
2018,7,28,17,15,274.5,139.5,4.4,16.6,246.5,457.72,379.72
2018,7,28,17,30,310.0,118.0,4.4,16.4,226.0,464.41,387.46
2018,7,28,17,45,334.0,99.0,4.4,16.2,198.0,484.48,404.29
2018,7,28,18,0,358.0,80.0,4.4,16.0,170.0,476.85,397.99
2018,7,28,18,15,341.0,66.0,4.4,15.8,136.0,436.68,363.14
2018,7,28,18,30,324.0,52.0,4.4,15.6,102.0,396.68,325.8
2018,7,28,18,45,222.5,37.0,4.35,15.4,65.5,285.55,223.07
2018,7,28,19,0,121.0,22.0,4.3,15.2,29.0,160.08,16.28
2018,7,28,19,15,60.5,11.0,4.3,15.15,14.5,54.51,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,19.0,6.5,3.75,14.7,7.5,5.11,0.0
2018,7,29,5,30,38.0,13.0,3.8,14.8,15.0,10.03,0.0
2018,7,29,5,45,28.0,25.5,3.8,14.9,28.0,19.54,9.92
2018,7,29,6,0,18.0,38.0,3.8,15.0,41.0,28.9,19.43
2018,7,29,6,15,14.5,58.5,3.75,15.15,61.5,43.27,32.56
2018,7,29,6,30,11.0,79.0,3.7,15.3,82.0,57.97,45.88
2018,7,29,6,45,11.5,95.5,3.7,15.4,99.0,69.85,56.53
2018,7,29,7,0,12.0,112.0,3.7,15.5,116.0,81.67,66.93
2018,7,29,7,15,23.0,136.5,3.65,15.6,146.0,98.57,81.59
2018,7,29,7,30,34.0,161.0,3.6,15.7,176.0,111.38,92.47
2018,7,29,7,45,37.5,182.0,3.55,15.8,200.0,124.53,103.5
2018,7,29,8,0,41.0,203.0,3.5,15.9,224.0,137.41,114.16
2018,7,29,8,15,75.5,232.0,3.45,15.95,276.0,154.9,128.68
2018,7,29,8,30,110.0,261.0,3.4,16.0,328.0,164.41,136.29
2018,7,29,8,45,97.0,280.0,3.35,16.05,342.5,182.45,151.04
2018,7,29,9,0,84.0,299.0,3.3,16.1,357.0,192.56,159.04
2018,7,29,9,15,85.0,319.5,3.3,16.1,381.0,203.45,167.71
2018,7,29,9,30,86.0,340.0,3.3,16.1,405.0,213.97,176.05
2018,7,29,9,45,98.0,361.5,3.25,16.15,439.0,224.93,184.68
2018,7,29,10,0,110.0,383.0,3.2,16.2,473.0,227.63,175.7
2018,7,29,10,15,113.0,397.5,3.25,16.2,493.0,249.82,190.84
2018,7,29,10,30,116.0,412.0,3.3,16.2,513.0,272.9,208.14
2018,7,29,10,45,104.5,421.5,3.3,16.25,514.0,303.19,232.31
2018,7,29,11,0,93.0,431.0,3.3,16.3,515.0,318.54,244.97
2018,7,29,11,15,84.0,432.0,3.35,16.3,509.0,328.59,253.53
2018,7,29,11,30,75.0,433.0,3.4,16.3,503.0,337.45,261.05
2018,7,29,11,45,63.5,425.5,3.45,16.3,485.0,338.34,262.33
2018,7,29,12,0,52.0,418.0,3.5,16.3,467.0,337.42,262.05
2018,7,29,12,15,77.5,432.5,3.6,16.35,505.5,372.14,289.13
2018,7,29,12,30,103.0,447.0,3.7,16.4,544.0,410.1,318.64
2018,7,29,12,45,86.0,410.0,3.75,16.4,490.5,382.13,297.71
2018,7,29,13,0,69.0,373.0,3.8,16.4,437.0,350.27,273.71
2018,7,29,13,15,60.0,377.5,3.85,16.4,432.5,355.59,278.06
2018,7,29,13,30,51.0,382.0,3.9,16.4,428.0,360.27,281.76
2018,7,29,13,45,44.5,359.0,3.95,16.45,398.5,342.06,267.99
2018,7,29,14,0,38.0,336.0,4.0,16.5,369.0,322.22,252.93
2018,7,29,14,15,41.0,337.0,4.05,16.5,371.5,331.92,261.05
2018,7,29,14,30,44.0,338.0,4.1,16.5,374.0,342.0,269.42
2018,7,29,14,45,32.5,300.0,4.15,16.55,326.0,299.95,236.83
2018,7,29,15,0,21.0,262.0,4.2,16.6,278.0,236.94,187.37
2018,7,29,15,15,65.0,253.5,4.2,16.6,299.5,295.57,236.31
2018,7,29,15,30,109.0,245.0,4.2,16.6,321.0,359.03,288.42
2018,7,29,15,45,115.5,243.0,4.35,16.5,318.5,369.86,298.06
2018,7,29,16,0,122.0,241.0,4.5,16.4,316.0,380.91,308.14
2018,7,29,16,15,80.0,218.0,4.6,16.25,265.5,293.74,238.65
2018,7,29,16,30,38.0,195.0,4.7,16.1,215.0,229.72,186.27
2018,7,29,16,45,209.0,162.5,4.8,15.9,256.0,415.84,344.36
2018,7,29,17,0,380.0,130.0,4.9,15.7,297.0,576.11,477.36
2018,7,29,17,15,367.5,119.5,4.9,15.55,264.5,549.18,456.96
2018,7,29,17,30,355.0,109.0,4.9,15.4,232.0,521.08,435.76
2018,7,29,17,45,303.0,90.0,4.9,15.2,182.5,442.59,372.47
2018,7,29,18,0,251.0,71.0,4.9,15.0,133.0,364.33,307.42
2018,7,29,18,15,254.5,59.5,4.8,14.85,110.0,348.89,292.87
2018,7,29,18,30,258.0,48.0,4.7,14.7,87.0,332.99,275.32
2018,7,29,18,45,172.5,34.0,4.55,14.6,56.0,238.7,185.34
2018,7,29,19,0,87.0,20.0,4.4,14.5,25.0,113.61,0.0
2018,7,29,19,15,43.5,10.0,4.3,14.5,12.5,40.82,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,5,15,67.5,9.5,3.95,14.5,12.5,7.47,0.0
2018,7,30,5,30,135.0,19.0,4.0,14.7,25.0,14.44,0.0
2018,7,30,5,45,238.5,31.5,4.1,14.85,58.5,24.04,13.25
2018,7,30,6,0,342.0,44.0,4.2,15.0,92.0,35.87,25.4
2018,7,30,6,15,242.5,36.0,4.15,15.15,77.0,27.59,18.72
2018,7,30,6,30,143.0,28.0,4.1,15.3,62.0,21.09,13.15
2018,7,30,6,45,71.5,42.0,4.05,15.45,59.0,31.34,22.36
2018,7,30,7,0,0.0,56.0,4.0,15.6,56.0,42.87,32.61
2018,7,30,7,15,0.0,77.5,3.85,15.75,77.5,59.22,46.98
2018,7,30,7,30,0.0,99.0,3.7,15.9,99.0,74.67,60.38
2018,7,30,7,45,0.5,117.5,3.6,16.05,118.0,87.87,71.65
2018,7,30,8,0,1.0,136.0,3.5,16.2,137.0,100.92,82.65
2018,7,30,8,15,3.0,157.0,3.45,16.3,159.0,115.5,94.88
2018,7,30,8,30,5.0,178.0,3.4,16.4,181.0,129.91,106.83
2018,7,30,8,45,7.5,195.0,3.3,16.55,200.0,141.6,116.36
2018,7,30,9,0,10.0,212.0,3.2,16.7,219.0,153.18,125.71
2018,7,30,9,15,11.5,225.5,3.2,16.8,234.0,162.4,133.08
2018,7,30,9,30,13.0,239.0,3.2,16.9,249.0,171.52,140.34
2018,7,30,9,45,16.0,260.5,3.2,17.0,273.5,185.51,151.62
2018,7,30,10,0,19.0,282.0,3.2,17.1,298.0,201.0,156.46
2018,7,30,10,15,23.5,305.5,3.3,17.2,325.5,219.79,170.44
2018,7,30,10,30,28.0,329.0,3.4,17.3,353.0,225.19,174.07
2018,7,30,10,45,26.0,329.5,3.45,17.35,352.5,231.35,178.88
2018,7,30,11,0,24.0,330.0,3.5,17.4,352.0,237.12,183.47
2018,7,30,11,15,26.0,342.0,3.55,17.45,366.0,251.43,194.63
2018,7,30,11,30,28.0,354.0,3.6,17.5,380.0,266.46,206.33
2018,7,30,11,45,36.5,378.5,3.65,17.55,412.5,293.82,227.52
2018,7,30,12,0,45.0,403.0,3.7,17.6,445.0,323.19,250.2
2018,7,30,12,15,47.5,408.0,3.75,17.6,452.5,336.96,260.97
2018,7,30,12,30,50.0,413.0,3.8,17.6,460.0,351.16,272.11
2018,7,30,12,45,47.0,405.0,3.85,17.6,449.0,351.86,272.9
2018,7,30,13,0,44.0,397.0,3.9,17.6,438.0,351.71,273.08
2018,7,30,13,15,43.5,390.0,3.95,17.6,430.0,353.49,274.79
2018,7,30,13,30,43.0,383.0,4.0,17.6,422.0,354.76,276.14
2018,7,30,13,45,146.5,342.5,4.05,17.6,470.5,428.71,336.27
2018,7,30,14,0,250.0,302.0,4.1,17.6,519.0,509.67,401.0
2018,7,30,14,15,394.5,263.0,4.15,17.55,592.5,638.54,501.37
2018,7,30,14,30,539.0,224.0,4.2,17.5,666.0,761.74,595.47
2018,7,30,14,45,560.5,206.5,4.2,17.4,649.0,785.43,614.15
2018,7,30,15,0,582.0,189.0,4.2,17.3,632.0,806.62,631.75
2018,7,30,15,15,696.0,150.5,4.2,17.3,652.0,893.79,695.73
2018,7,30,15,30,810.0,112.0,4.2,17.3,672.0,971.61,751.67
2018,7,30,15,45,787.5,111.5,4.25,17.1,626.5,959.51,745.32
2018,7,30,16,0,765.0,111.0,4.3,16.9,581.0,943.75,737.15
2018,7,30,16,15,734.5,111.0,4.35,16.7,532.0,924.09,726.34
2018,7,30,16,30,704.0,111.0,4.4,16.5,483.0,895.05,708.8
2018,7,30,16,45,664.0,108.5,4.45,16.3,431.0,850.33,679.52
2018,7,30,17,0,624.0,106.0,4.5,16.1,379.0,803.18,647.82
2018,7,30,17,15,578.5,100.5,4.55,15.9,328.5,744.85,606.71
2018,7,30,17,30,533.0,95.0,4.6,15.7,278.0,685.01,563.04
2018,7,30,17,45,466.5,87.5,4.6,15.45,228.0,594.85,493.63
2018,7,30,18,0,400.0,80.0,4.6,15.2,178.0,516.24,430.7
2018,7,30,18,15,327.5,66.5,4.55,15.05,134.5,425.93,355.17
2018,7,30,18,30,255.0,53.0,4.5,14.9,91.0,339.37,279.17
2018,7,30,18,45,167.5,36.0,4.45,14.8,57.0,239.46,183.87
2018,7,30,19,0,80.0,19.0,4.4,14.7,23.0,105.54,0.0
2018,7,30,19,15,40.0,9.5,4.4,14.65,11.5,37.76,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,5,15,49.0,9.5,3.6,14.2,11.5,7.47,0.0
