Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,5,30,98.0,19.0,3.6,14.4,23.0,14.95,0.0
2018,7,31,5,45,188.0,33.5,3.6,14.6,54.5,25.27,13.93
2018,7,31,6,0,278.0,48.0,3.6,14.8,86.0,36.16,25.63
2018,7,31,6,15,199.0,41.5,3.5,14.95,74.5,31.1,21.82
2018,7,31,6,30,120.0,35.0,3.4,15.1,63.0,25.72,17.29
2018,7,31,6,45,153.5,54.5,3.3,15.3,99.5,40.94,30.93
2018,7,31,7,0,187.0,74.0,3.2,15.5,136.0,54.42,42.88
2018,7,31,7,15,187.0,83.0,3.15,15.6,154.0,60.22,47.9
2018,7,31,7,30,187.0,92.0,3.1,15.7,172.0,65.8,52.64
2018,7,31,7,45,93.5,100.0,3.05,15.85,140.0,73.18,58.88
2018,7,31,8,0,0.0,108.0,3.0,16.0,108.0,81.81,66.15
2018,7,31,8,15,0.0,116.0,2.95,16.1,116.0,87.75,71.03
2018,7,31,8,30,0.0,124.0,2.9,16.2,124.0,93.64,75.84
2018,7,31,8,45,0.0,137.0,2.8,16.35,137.0,102.94,83.52
2018,7,31,9,0,0.0,150.0,2.7,16.5,150.0,112.16,91.08
2018,7,31,9,15,1.5,163.0,2.7,16.65,164.0,121.33,98.56
2018,7,31,9,30,3.0,176.0,2.7,16.8,178.0,130.41,105.92
2018,7,31,9,45,5.5,194.5,2.7,16.9,199.0,143.09,116.29
2018,7,31,10,0,8.0,213.0,2.7,17.0,220.0,156.35,121.31
2018,7,31,10,15,10.0,228.5,2.75,17.1,237.0,168.59,130.57
2018,7,31,10,30,12.0,244.0,2.8,17.2,254.0,181.26,140.24
2018,7,31,10,45,11.0,236.5,2.85,17.3,246.0,177.92,137.47
2018,7,31,11,0,10.0,229.0,2.9,17.4,238.0,174.15,134.46
2018,7,31,11,15,11.5,242.5,3.0,17.45,253.0,185.92,143.7
2018,7,31,11,30,13.0,256.0,3.1,17.5,268.0,198.07,153.23
2018,7,31,11,45,15.0,282.5,3.2,17.55,296.5,220.3,170.64
2018,7,31,12,0,17.0,309.0,3.3,17.6,325.0,243.23,188.52
2018,7,31,12,15,18.5,316.0,3.45,17.55,333.5,252.09,195.56
2018,7,31,12,30,20.0,323.0,3.6,17.5,342.0,261.22,202.87
2018,7,31,12,45,18.5,311.0,3.75,17.5,328.5,253.89,197.35
2018,7,31,13,0,17.0,299.0,3.9,17.5,315.0,246.02,191.44
2018,7,31,13,15,16.0,291.0,4.0,17.45,306.0,241.25,187.96
2018,7,31,13,30,15.0,283.0,4.1,17.4,297.0,236.17,184.23
2018,7,31,13,45,152.5,256.5,4.2,17.35,389.5,369.73,292.89
2018,7,31,14,0,290.0,230.0,4.3,17.3,482.0,495.25,393.09
2018,7,31,14,15,562.0,178.0,4.4,17.25,645.5,715.41,564.41
2018,7,31,14,30,834.0,126.0,4.5,17.2,809.0,917.87,711.81
2018,7,31,14,45,829.0,121.5,4.55,17.1,776.0,933.02,722.95
2018,7,31,15,0,824.0,117.0,4.6,17.0,743.0,958.27,742.7
2018,7,31,15,15,811.5,115.0,4.6,17.0,703.5,961.8,746.56
2018,7,31,15,30,799.0,113.0,4.6,17.0,664.0,961.64,748.15
2018,7,31,15,45,786.5,108.5,4.7,16.75,621.0,954.94,746.84
2018,7,31,16,0,774.0,104.0,4.8,16.5,578.0,944.65,743.11
2018,7,31,16,15,754.5,100.0,4.75,16.3,530.5,924.35,730.95
2018,7,31,16,30,735.0,96.0,4.7,16.1,483.0,900.79,716.44
2018,7,31,16,45,707.0,91.5,4.7,15.95,433.0,871.54,697.86
2018,7,31,17,0,679.0,87.0,4.7,15.8,383.0,833.65,672.51
2018,7,31,17,15,642.5,82.0,4.7,15.6,333.0,784.47,638.15
2018,7,31,17,30,606.0,77.0,4.7,15.4,283.0,733.73,601.47
2018,7,31,17,45,556.0,70.0,4.65,15.2,234.5,666.28,549.98
2018,7,31,18,0,506.0,63.0,4.6,15.0,186.0,598.73,496.1
2018,7,31,18,15,433.0,54.0,4.55,14.9,141.5,508.43,421.09
2018,7,31,18,30,360.0,45.0,4.5,14.8,97.0,420.44,344.33
2018,7,31,18,45,252.0,33.0,4.45,14.65,62.5,304.65,232.75
2018,7,31,19,0,144.0,21.0,4.4,14.5,28.0,173.65,0.0
2018,7,31,19,15,72.0,10.5,4.4,14.5,14.0,62.75,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,5,15,69.0,9.0,3.6,14.3,12.0,7.08,0.0
2018,8,1,5,30,138.0,18.0,3.6,14.5,24.0,14.16,0.0
2018,8,1,5,45,248.5,29.5,3.6,14.7,57.0,24.22,12.77
2018,8,1,6,0,359.0,41.0,3.6,14.9,90.0,33.56,23.33
2018,8,1,6,15,340.5,43.5,3.5,15.05,105.5,34.72,24.99
2018,8,1,6,30,322.0,46.0,3.4,15.2,121.0,35.88,26.3
2018,8,1,6,45,161.0,58.0,3.3,15.4,95.5,43.39,33.09
2018,8,1,7,0,0.0,70.0,3.2,15.6,70.0,53.43,41.98
2018,8,1,7,15,0.0,78.0,3.1,15.75,78.0,59.53,47.26
2018,8,1,7,30,0.0,86.0,3.0,15.9,86.0,65.59,52.42
2018,8,1,7,45,0.0,94.0,2.9,16.1,94.0,71.62,57.47
2018,8,1,8,0,0.0,102.0,2.8,16.3,102.0,77.6,62.42
2018,8,1,8,15,0.0,113.0,2.8,16.45,113.0,85.64,69.12
2018,8,1,8,30,0.0,124.0,2.8,16.6,124.0,93.63,75.72
2018,8,1,8,45,0.5,140.5,2.8,16.75,141.0,105.35,85.46
2018,8,1,9,0,1.0,157.0,2.8,16.9,158.0,116.93,95.01
2018,8,1,9,15,3.5,178.0,2.95,17.05,181.0,131.44,106.97
2018,8,1,9,30,6.0,199.0,3.1,17.2,204.0,145.73,118.67
2018,8,1,9,45,9.0,220.5,3.2,17.3,228.0,160.14,130.42
2018,8,1,10,0,12.0,242.0,3.3,17.4,252.0,175.36,136.26
2018,8,1,10,15,15.5,269.0,3.45,17.5,282.0,195.63,151.68
2018,8,1,10,30,19.0,296.0,3.6,17.6,312.0,216.68,167.77
2018,8,1,10,45,19.0,300.0,3.75,17.65,316.5,222.65,172.32
2018,8,1,11,0,19.0,304.0,3.9,17.7,321.0,228.57,176.95
2018,8,1,11,15,18.5,305.5,4.0,17.75,322.5,232.58,180.12
2018,8,1,11,30,18.0,307.0,4.1,17.8,324.0,236.46,183.2
2018,8,1,11,45,18.5,311.5,4.2,17.8,329.0,242.87,188.32
2018,8,1,12,0,19.0,316.0,4.3,17.8,334.0,249.38,193.53
2018,8,1,12,15,19.5,320.0,4.35,17.85,338.5,255.63,198.48
2018,8,1,12,30,20.0,324.0,4.4,17.9,343.0,261.97,203.52
2018,8,1,12,45,19.0,318.5,4.45,17.9,336.5,260.03,202.17
2018,8,1,13,0,18.0,313.0,4.5,17.9,330.0,257.78,200.6
2018,8,1,13,15,19.5,316.0,4.55,17.9,334.0,263.98,205.69
2018,8,1,13,30,21.0,319.0,4.6,17.9,338.0,270.38,210.95
2018,8,1,13,45,170.5,282.5,4.65,17.9,430.5,408.77,323.0
2018,8,1,14,0,320.0,246.0,4.7,17.9,523.0,536.84,424.8
2018,8,1,14,15,610.0,170.0,4.7,17.8,676.5,750.7,591.16
2018,8,1,14,30,900.0,94.0,4.7,17.7,830.0,947.19,732.42
2018,8,1,14,45,892.5,92.5,4.7,17.6,795.5,963.51,744.06
2018,8,1,15,0,885.0,91.0,4.7,17.5,761.0,976.19,754.53
2018,8,1,15,15,873.5,89.0,4.7,17.5,720.5,980.67,759.17
2018,8,1,15,30,862.0,87.0,4.7,17.5,680.0,981.41,761.42
2018,8,1,15,45,847.0,85.5,4.75,17.25,635.5,975.55,760.39
2018,8,1,16,0,832.0,84.0,4.8,17.0,591.0,966.17,757.01
2018,8,1,16,15,812.5,81.0,4.85,16.8,542.5,959.56,755.59
2018,8,1,16,30,793.0,78.0,4.9,16.6,494.0,936.95,742.65
2018,8,1,16,45,766.5,75.0,4.95,16.4,443.5,904.12,722.15
2018,8,1,17,0,740.0,72.0,5.0,16.2,393.0,868.55,699.21
2018,8,1,17,15,702.0,69.0,5.0,15.95,341.5,819.13,664.99
2018,8,1,17,30,664.0,66.0,5.0,15.7,290.0,774.41,633.2
2018,8,1,17,45,609.0,61.0,5.0,15.45,239.5,704.01,579.94
2018,8,1,18,0,554.0,56.0,5.0,15.2,189.0,633.77,524.29
2018,8,1,18,15,473.0,49.0,5.0,15.0,143.5,538.05,445.15
2018,8,1,18,30,392.0,42.0,5.0,14.8,98.0,445.03,364.05
2018,8,1,18,45,268.0,31.0,4.95,14.6,62.5,316.15,238.72
2018,8,1,19,0,144.0,20.0,4.9,14.4,27.0,170.72,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.4,13.5,62.33,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,5,15,69.0,9.0,4.2,13.8,11.5,0.0,0.0
2018,8,2,5,30,138.0,18.0,4.3,14.0,23.0,14.16,0.0
2018,8,2,5,45,253.5,29.5,4.4,14.2,56.5,24.28,12.44
2018,8,2,6,0,369.0,41.0,4.5,14.4,90.0,33.66,23.4
2018,8,2,6,15,350.5,38.0,4.45,14.55,101.0,30.52,21.31
2018,8,2,6,30,332.0,35.0,4.4,14.7,112.0,27.82,19.17
2018,8,2,6,45,166.0,39.5,4.4,14.85,78.0,29.15,20.45
2018,8,2,7,0,0.0,44.0,4.4,15.0,44.0,33.62,24.44
2018,8,2,7,15,0.0,54.5,4.4,15.2,54.5,41.72,31.57
2018,8,2,7,30,0.0,65.0,4.4,15.4,65.0,49.84,38.64
2018,8,2,7,45,0.0,75.0,4.4,15.55,75.0,57.6,45.31
2018,8,2,8,0,0.0,85.0,4.4,15.7,85.0,65.38,51.93
2018,8,2,8,15,0.0,95.5,4.45,15.85,95.5,73.25,58.56
2018,8,2,8,30,0.0,106.0,4.5,16.0,106.0,80.96,65.01
2018,8,2,8,45,0.0,118.0,4.55,16.2,118.0,89.67,72.27
2018,8,2,9,0,0.0,130.0,4.6,16.4,130.0,98.31,79.41
2018,8,2,9,15,1.5,149.0,4.65,16.5,150.0,111.75,90.64
2018,8,2,9,30,3.0,168.0,4.7,16.6,170.0,124.99,101.63
2018,8,2,9,45,7.0,201.5,4.75,16.7,207.0,147.72,120.56
2018,8,2,10,0,11.0,235.0,4.8,16.8,244.0,170.75,133.22
2018,8,2,10,15,14.5,263.0,4.8,16.85,275.5,191.59,149.23
2018,8,2,10,30,18.0,291.0,4.8,16.9,307.0,213.2,165.91
2018,8,2,10,45,21.0,310.0,4.85,17.0,329.0,229.64,178.58
2018,8,2,11,0,24.0,329.0,4.9,17.1,351.0,236.32,183.64
2018,8,2,11,15,31.0,356.0,4.9,17.15,384.5,262.0,203.64
2018,8,2,11,30,38.0,383.0,4.9,17.2,418.0,289.54,225.07
2018,8,2,11,45,48.0,401.5,4.9,17.2,446.0,314.71,244.7
2018,8,2,12,0,58.0,420.0,4.9,17.2,474.0,341.83,265.88
2018,8,2,12,15,85.0,436.0,4.9,17.2,515.5,378.86,294.81
2018,8,2,12,30,112.0,452.0,4.9,17.2,557.0,422.49,328.79
2018,8,2,12,45,197.0,439.5,4.95,17.25,622.5,485.95,378.81
2018,8,2,13,0,282.0,427.0,5.0,17.3,688.0,563.49,439.23
2018,8,2,13,15,458.0,345.5,5.0,17.3,762.0,664.27,518.67
2018,8,2,13,30,634.0,264.0,5.0,17.3,836.0,768.33,599.73
2018,8,2,13,45,782.5,179.5,5.0,17.3,868.0,843.75,659.0
2018,8,2,14,0,931.0,95.0,5.0,17.3,900.0,915.45,710.7
2018,8,2,14,15,925.0,94.0,4.95,17.25,871.0,941.36,729.34
2018,8,2,14,30,919.0,93.0,4.9,17.2,842.0,963.71,745.81
2018,8,2,14,45,911.0,91.5,4.9,17.15,807.0,980.01,758.53
2018,8,2,15,0,903.0,90.0,4.9,17.1,772.0,992.55,768.83
2018,8,2,15,15,892.0,88.5,4.9,17.1,731.5,998.38,774.46
2018,8,2,15,30,881.0,87.0,4.9,17.1,691.0,1000.45,777.68
2018,8,2,15,45,864.5,85.5,4.9,16.9,645.0,993.25,775.17
2018,8,2,16,0,848.0,84.0,4.9,16.7,599.0,982.42,770.29
2018,8,2,16,15,826.5,82.0,4.95,16.55,549.5,975.11,768.28
2018,8,2,16,30,805.0,80.0,5.0,16.4,500.0,951.76,754.73
2018,8,2,16,45,777.0,77.0,5.05,16.25,448.5,917.34,732.98
2018,8,2,17,0,749.0,74.0,5.1,16.1,397.0,880.13,708.74
2018,8,2,17,15,709.5,71.0,5.15,15.9,345.0,829.01,673.43
2018,8,2,17,30,670.0,68.0,5.2,15.7,293.0,783.14,640.84
2018,8,2,17,45,610.0,63.5,5.3,15.45,241.5,708.53,584.6
2018,8,2,18,0,550.0,59.0,5.4,15.2,190.0,634.08,525.66
2018,8,2,18,15,463.5,51.5,5.3,15.05,143.5,532.54,441.05
2018,8,2,18,30,377.0,44.0,5.2,14.9,97.0,433.59,354.49
2018,8,2,18,45,251.0,32.0,5.1,14.75,61.0,303.72,225.54
2018,8,2,19,0,125.0,20.0,5.0,14.6,25.0,154.61,0.0
2018,8,2,19,15,62.5,10.0,4.85,14.55,12.5,55.12,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,3,5,15,20.5,6.5,3.8,13.95,7.0,0.0,0.0
2018,8,3,5,30,41.0,13.0,3.9,14.2,14.0,10.23,0.0
2018,8,3,5,45,89.5,30.5,4.0,14.45,40.0,22.71,10.8
2018,8,3,6,0,138.0,48.0,4.1,14.7,66.0,35.32,24.75
2018,8,3,6,15,142.0,56.5,4.0,14.85,82.0,41.63,31.03
2018,8,3,6,30,146.0,65.0,3.9,15.0,98.0,47.69,36.77
2018,8,3,6,45,73.0,67.0,3.8,15.15,83.5,50.2,39.15
2018,8,3,7,0,0.0,69.0,3.7,15.3,69.0,52.68,41.36
2018,8,3,7,15,0.0,82.0,3.5,15.45,82.0,62.28,49.76
2018,8,3,7,30,0.0,95.0,3.3,15.6,95.0,71.82,57.98
2018,8,3,7,45,0.0,109.5,3.15,15.75,109.5,82.32,66.93
2018,8,3,8,0,0.0,124.0,3.0,15.9,124.0,92.74,75.7
2018,8,3,8,15,1.0,145.0,2.9,16.1,145.5,107.44,88.04
2018,8,3,8,30,2.0,166.0,2.8,16.3,167.0,121.93,100.08
2018,8,3,8,45,5.0,186.0,2.75,16.5,189.0,135.65,111.33
2018,8,3,9,0,8.0,206.0,2.7,16.7,211.0,149.2,122.35
2018,8,3,9,15,11.0,225.0,2.7,16.95,232.5,161.95,132.59
2018,8,3,9,30,14.0,244.0,2.7,17.2,254.0,174.53,142.63
2018,8,3,9,45,22.5,275.5,2.7,17.45,293.0,194.68,158.86
2018,8,3,10,0,31.0,307.0,2.7,17.7,332.0,199.95,154.93
2018,8,3,10,15,45.0,334.0,2.7,17.9,372.0,222.76,171.27
2018,8,3,10,30,59.0,361.0,2.7,18.1,412.0,248.1,189.78
2018,8,3,10,45,64.5,374.0,2.65,18.35,431.0,266.09,203.21
2018,8,3,11,0,70.0,387.0,2.6,18.6,450.0,285.16,217.7
2018,8,3,11,15,83.5,405.5,2.7,18.7,482.0,311.58,237.95
2018,8,3,11,30,97.0,424.0,2.8,18.8,514.0,340.32,260.06
2018,8,3,11,45,103.5,436.5,2.85,18.95,533.0,364.12,278.42
2018,8,3,12,0,110.0,449.0,2.9,19.1,552.0,387.12,296.15
2018,8,3,12,15,102.0,446.5,3.05,19.15,542.0,396.21,303.6
2018,8,3,12,30,94.0,444.0,3.2,19.2,532.0,402.09,308.57
2018,8,3,12,45,96.5,442.0,3.4,19.25,532.0,414.28,318.42
2018,8,3,13,0,99.0,440.0,3.6,19.3,532.0,426.35,328.15
2018,8,3,13,15,130.0,436.5,3.75,19.25,555.0,469.71,361.91
2018,8,3,13,30,161.0,433.0,3.9,19.2,578.0,506.53,390.75
2018,8,3,13,45,293.0,380.0,4.1,19.1,636.0,600.34,464.59
2018,8,3,14,0,425.0,327.0,4.3,19.0,694.0,703.25,544.08
2018,8,3,14,15,586.0,253.0,4.4,18.9,740.5,807.96,624.88
2018,8,3,14,30,747.0,179.0,4.5,18.8,787.0,911.26,702.32
2018,8,3,14,45,738.5,174.0,4.65,18.7,753.0,922.48,712.09
2018,8,3,15,0,730.0,169.0,4.8,18.6,719.0,930.09,720.14
2018,8,3,15,15,715.0,164.5,4.8,18.6,679.0,928.22,720.29
2018,8,3,15,30,700.0,160.0,4.8,18.6,639.0,922.69,718.06
2018,8,3,15,45,690.5,152.0,4.95,18.35,597.5,915.26,716.4
2018,8,3,16,0,681.0,144.0,5.1,18.1,556.0,904.39,712.32
2018,8,3,16,15,667.5,134.5,5.1,17.9,510.5,884.37,700.51
2018,8,3,16,30,654.0,125.0,5.1,17.7,465.0,861.14,686.33
2018,8,3,16,45,634.5,116.0,5.1,17.55,417.5,829.43,665.57
2018,8,3,17,0,615.0,107.0,5.1,17.4,370.0,795.06,642.44
2018,8,3,17,15,577.5,98.5,5.15,17.15,320.0,741.07,604.21
2018,8,3,17,30,540.0,90.0,5.2,16.9,270.0,685.53,563.49
2018,8,3,17,45,491.0,80.0,5.2,16.7,222.0,616.22,509.88
2018,8,3,18,0,442.0,70.0,5.2,16.5,174.0,546.77,453.76
2018,8,3,18,15,364.5,58.5,5.1,16.3,130.0,447.76,370.86
2018,8,3,18,30,287.0,47.0,5.0,16.1,86.0,359.03,292.76
2018,8,3,18,45,190.5,32.0,4.9,15.9,53.5,254.6,183.62
2018,8,3,19,0,94.0,17.0,4.8,15.7,21.0,87.75,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.7,10.5,6.69,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.85,14.4,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,3.0,14.6,14.0,9.44,0.0
2018,8,4,5,45,107.0,29.5,3.1,14.8,41.0,22.05,9.79
2018,8,4,6,0,167.0,47.0,3.2,15.0,68.0,34.78,24.2
2018,8,4,6,15,171.0,57.0,3.1,15.15,87.5,42.15,31.42
2018,8,4,6,30,175.0,67.0,3.0,15.3,107.0,49.26,38.11
2018,8,4,6,45,90.0,83.5,2.95,15.45,104.5,60.94,48.62
2018,8,4,7,0,5.0,100.0,2.9,15.6,102.0,73.58,59.79
2018,8,4,7,15,6.5,120.0,2.9,15.8,122.5,87.62,71.97
2018,8,4,7,30,8.0,140.0,2.9,16.0,143.0,101.55,83.86
2018,8,4,7,45,7.0,151.5,2.9,16.25,154.5,110.0,90.81
2018,8,4,8,0,6.0,163.0,2.9,16.5,166.0,118.36,97.6
2018,8,4,8,15,8.5,178.5,2.95,16.8,183.5,129.23,106.45
2018,8,4,8,30,11.0,194.0,3.0,17.1,201.0,140.01,115.14
2018,8,4,8,45,18.0,221.0,3.1,17.35,233.0,157.9,129.78
2018,8,4,9,0,25.0,248.0,3.2,17.6,265.0,175.49,144.02
2018,8,4,9,15,29.5,271.0,3.25,17.85,292.0,177.53,145.2
2018,8,4,9,30,34.0,294.0,3.3,18.1,319.0,189.9,155.01
2018,8,4,9,45,40.0,316.0,3.4,18.4,347.0,201.42,164.02
2018,8,4,10,0,46.0,338.0,3.5,18.7,375.0,216.31,167.14
2018,8,4,10,15,58.0,363.0,3.65,18.8,411.5,239.2,183.31
2018,8,4,10,30,70.0,388.0,3.8,18.9,448.0,264.36,201.78
2018,8,4,10,45,87.0,409.0,3.9,19.05,485.5,290.87,221.49
2018,8,4,11,0,104.0,430.0,4.0,19.2,523.0,320.19,243.74
2018,8,4,11,15,112.0,440.0,4.15,19.2,542.0,333.72,254.64
2018,8,4,11,30,120.0,450.0,4.3,19.2,561.0,359.3,274.93
2018,8,4,11,45,117.0,452.5,4.45,19.2,561.5,376.39,288.88
2018,8,4,12,0,114.0,455.0,4.6,19.2,562.0,393.2,302.5
2018,8,4,12,15,154.5,446.0,4.75,19.15,591.0,426.62,328.98
2018,8,4,12,30,195.0,437.0,4.9,19.1,620.0,463.32,358.16
2018,8,4,12,45,331.5,392.0,5.05,19.0,699.5,544.62,422.5
2018,8,4,13,0,468.0,347.0,5.2,18.9,779.0,640.96,497.8
2018,8,4,13,15,663.5,245.0,5.3,18.85,847.0,739.35,575.67
2018,8,4,13,30,859.0,143.0,5.4,18.8,915.0,824.97,643.42
2018,8,4,13,45,891.5,122.5,5.5,18.7,906.0,871.61,678.03
2018,8,4,14,0,924.0,102.0,5.6,18.6,897.0,915.69,710.98
2018,8,4,14,15,917.0,100.5,5.7,18.55,867.5,940.28,729.95
2018,8,4,14,30,910.0,99.0,5.8,18.5,838.0,961.22,746.6
2018,8,4,14,45,900.5,97.5,5.85,18.45,802.0,976.11,758.81
2018,8,4,15,0,891.0,96.0,5.9,18.4,766.0,987.2,768.55
2018,8,4,15,15,879.0,94.5,5.9,18.4,725.0,992.06,773.59
2018,8,4,15,30,867.0,93.0,5.9,18.4,684.0,993.16,776.16
2018,8,4,15,45,849.0,92.0,5.9,18.15,638.0,985.1,773.13
2018,8,4,16,0,831.0,91.0,5.9,17.9,592.0,986.51,777.12
2018,8,4,16,15,805.0,89.5,5.85,17.75,541.5,962.62,762.25
2018,8,4,16,30,779.0,88.0,5.8,17.6,491.0,935.35,744.98
2018,8,4,16,45,743.0,86.5,5.8,17.45,438.5,894.8,717.99
2018,8,4,17,0,707.0,85.0,5.8,17.3,386.0,858.71,693.85
2018,8,4,17,15,665.5,80.0,5.7,17.05,333.5,804.17,654.77
2018,8,4,17,30,624.0,75.0,5.6,16.8,281.0,748.13,613.37
2018,8,4,17,45,563.5,69.0,5.5,16.55,230.5,671.63,554.26
2018,8,4,18,0,503.0,63.0,5.4,16.3,180.0,595.25,492.68
2018,8,4,18,15,425.5,53.5,5.25,16.05,135.0,500.2,412.99
2018,8,4,18,30,348.0,44.0,5.1,15.8,90.0,407.52,331.08
2018,8,4,18,45,239.0,31.0,4.9,15.55,56.5,292.0,205.96
2018,8,4,19,0,130.0,18.0,4.7,15.3,23.0,116.94,0.0
2018,8,4,19,15,65.0,9.0,4.65,15.25,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,5,15,56.0,8.5,3.95,14.25,10.0,0.0,0.0
2018,8,5,5,30,112.0,17.0,4.1,14.5,20.0,13.38,0.0
2018,8,5,5,45,228.0,29.5,4.2,14.75,52.5,22.48,9.45
2018,8,5,6,0,344.0,42.0,4.3,15.0,85.0,34.5,23.88
2018,8,5,6,15,333.5,39.0,4.25,15.2,96.5,31.24,21.82
2018,8,5,6,30,323.0,36.0,4.2,15.4,108.0,28.5,19.69
2018,8,5,6,45,161.5,42.0,4.1,15.55,78.0,30.82,21.87
2018,8,5,7,0,0.0,48.0,4.0,15.7,48.0,36.7,27.11
2018,8,5,7,15,0.0,61.5,3.85,15.85,61.5,47.12,36.29
2018,8,5,7,30,0.0,75.0,3.7,16.0,75.0,57.58,45.39
2018,8,5,7,45,0.0,86.5,3.6,16.15,86.5,66.25,52.8
2018,8,5,8,0,0.0,98.0,3.5,16.3,98.0,74.73,59.97
2018,8,5,8,15,0.0,118.0,3.4,16.45,118.0,89.06,72.13
2018,8,5,8,30,0.0,138.0,3.3,16.6,138.0,103.18,83.99
2018,8,5,8,45,1.5,156.5,3.25,16.75,157.5,116.14,94.74
2018,8,5,9,0,3.0,175.0,3.2,16.9,177.0,128.95,105.27
2018,8,5,9,15,6.0,193.0,3.2,17.05,197.5,141.31,115.35
2018,8,5,9,30,9.0,211.0,3.2,17.2,218.0,153.52,125.25
2018,8,5,9,45,11.5,230.5,3.2,17.3,239.5,166.51,135.77
2018,8,5,10,0,14.0,250.0,3.2,17.4,261.0,180.28,140.18
2018,8,5,10,15,16.0,270.0,3.25,17.5,283.0,196.03,151.99
2018,8,5,10,30,18.0,290.0,3.3,17.6,305.0,212.33,164.37
2018,8,5,10,45,21.5,311.5,3.35,17.7,330.0,230.53,178.28
2018,8,5,11,0,25.0,333.0,3.4,17.8,355.0,238.93,184.6
2018,8,5,11,15,28.0,347.5,3.45,17.9,373.0,255.38,197.34
2018,8,5,11,30,31.0,362.0,3.5,18.0,391.0,272.78,210.8
2018,8,5,11,45,32.5,370.0,3.55,18.05,400.5,286.0,221.1
2018,8,5,12,0,34.0,378.0,3.6,18.1,410.0,299.74,231.81
2018,8,5,12,15,37.0,382.5,3.65,18.2,417.0,312.28,241.56
2018,8,5,12,30,40.0,387.0,3.7,18.3,424.0,325.29,251.69
2018,8,5,12,45,39.0,383.5,3.75,18.35,419.5,329.76,255.3
2018,8,5,13,0,38.0,380.0,3.8,18.4,415.0,333.84,258.65
2018,8,5,13,15,42.0,381.5,3.85,18.45,419.5,345.56,267.97
2018,8,5,13,30,46.0,383.0,3.9,18.5,424.0,357.63,277.56
2018,8,5,13,45,200.5,340.0,4.0,18.5,513.0,486.69,380.23
2018,8,5,14,0,355.0,297.0,4.1,18.5,602.0,615.1,480.09
2018,8,5,14,15,625.0,202.0,4.15,18.45,717.0,795.95,618.81
2018,8,5,14,30,895.0,107.0,4.2,18.4,832.0,955.27,732.54
2018,8,5,14,45,887.5,105.0,4.3,18.35,797.0,971.47,744.52
2018,8,5,15,0,880.0,103.0,4.4,18.3,762.0,983.97,755.31
2018,8,5,15,15,868.0,101.0,4.4,18.3,721.0,988.32,759.84
2018,8,5,15,30,856.0,99.0,4.4,18.3,680.0,988.9,762.01
2018,8,5,15,45,841.5,95.5,4.45,18.1,634.5,994.65,769.06
2018,8,5,16,0,827.0,92.0,4.5,17.9,589.0,983.55,764.45
2018,8,5,16,15,805.5,89.5,4.5,17.75,539.5,962.98,752.74
2018,8,5,16,30,784.0,87.0,4.5,17.6,490.0,939.02,738.61
2018,8,5,16,45,753.5,83.5,4.45,17.45,438.0,901.5,714.13
2018,8,5,17,0,723.0,80.0,4.4,17.3,386.0,861.2,687.23
2018,8,5,17,15,678.0,76.5,4.35,17.05,333.0,811.48,652.87
2018,8,5,17,30,633.0,73.0,4.3,16.8,280.0,753.98,611.43
2018,8,5,17,45,564.5,67.5,4.25,16.55,228.0,670.44,548.21
2018,8,5,18,0,496.0,62.0,4.2,16.3,176.0,587.35,482.47
2018,8,5,18,15,407.5,52.5,4.15,16.0,130.5,482.72,396.38
2018,8,5,18,30,319.0,43.0,4.1,15.7,85.0,381.22,308.18
2018,8,5,18,45,205.5,29.5,4.1,15.45,52.0,259.64,176.25
2018,8,5,19,0,92.0,16.0,4.1,15.2,19.0,85.26,0.0
2018,8,5,19,15,46.0,8.0,4.05,15.05,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,15.5,4.5,3.05,13.6,5.0,0.0,0.0
2018,8,6,5,30,31.0,9.0,3.1,13.8,10.0,7.08,0.0
2018,8,6,5,45,75.0,25.0,3.15,14.0,33.0,18.82,6.4
2018,8,6,6,0,119.0,41.0,3.2,14.2,56.0,30.49,20.48
2018,8,6,6,15,124.5,52.0,3.05,14.35,74.0,38.45,28.23
2018,8,6,6,30,130.0,63.0,2.9,14.5,92.0,46.18,35.47
2018,8,6,6,45,65.5,74.5,2.7,14.65,89.0,54.9,43.41
2018,8,6,7,0,1.0,86.0,2.5,14.8,86.0,64.25,51.72
2018,8,6,7,15,1.5,106.5,2.35,15.0,107.0,78.74,64.39
2018,8,6,7,30,2.0,127.0,2.2,15.2,128.0,93.08,76.72
2018,8,6,7,45,8.0,151.0,2.05,15.4,155.0,109.6,90.74
2018,8,6,8,0,14.0,175.0,1.9,15.6,182.0,125.91,104.37
2018,8,6,8,15,24.5,201.5,1.95,15.9,215.5,143.66,119.03
2018,8,6,8,30,35.0,228.0,2.0,16.2,249.0,152.65,126.1
2018,8,6,8,45,49.5,255.5,2.0,16.55,287.5,168.44,138.82
2018,8,6,9,0,64.0,283.0,2.0,16.9,326.0,183.76,150.99
2018,8,6,9,15,86.5,309.0,2.05,17.25,371.0,198.12,162.28
2018,8,6,9,30,109.0,335.0,2.1,17.6,416.0,199.06,162.45
2018,8,6,9,45,116.5,356.0,2.2,17.95,446.5,208.07,169.34
2018,8,6,10,0,124.0,377.0,2.3,18.3,477.0,223.29,171.06
2018,8,6,10,15,132.0,394.0,2.4,18.6,504.0,248.16,186.99
2018,8,6,10,30,140.0,411.0,2.5,18.9,531.0,274.66,205.98
2018,8,6,10,45,145.5,423.5,2.65,19.25,551.0,299.95,225.16
2018,8,6,11,0,151.0,436.0,2.8,19.6,571.0,326.41,245.71
2018,8,6,11,15,143.5,444.0,2.9,19.8,574.0,346.92,262.33
2018,8,6,11,30,136.0,452.0,3.0,20.0,577.0,366.9,278.37
2018,8,6,11,45,133.5,455.5,3.15,20.2,579.0,385.89,293.46
2018,8,6,12,0,131.0,459.0,3.3,20.4,581.0,404.68,308.22
2018,8,6,12,15,123.5,457.5,3.45,20.45,572.5,416.89,318.1
2018,8,6,12,30,116.0,456.0,3.6,20.5,564.0,428.01,327.03
2018,8,6,12,45,137.0,454.0,3.7,20.55,580.5,456.76,349.33
2018,8,6,13,0,158.0,452.0,3.8,20.6,597.0,486.97,372.67
2018,8,6,13,15,169.5,444.0,3.95,20.55,597.5,506.24,388.05
2018,8,6,13,30,181.0,436.0,4.1,20.5,598.0,525.41,403.45
2018,8,6,13,45,284.5,379.5,4.2,20.45,627.0,592.98,456.9
2018,8,6,14,0,388.0,323.0,4.3,20.4,656.0,667.43,514.85
2018,8,6,14,15,607.5,229.5,4.35,20.25,730.0,806.06,621.26
2018,8,6,14,30,827.0,136.0,4.4,20.1,804.0,934.3,714.31
2018,8,6,14,45,828.0,128.5,4.45,19.9,772.0,952.45,728.19
2018,8,6,15,0,829.0,121.0,4.5,19.7,740.0,967.01,740.56
2018,8,6,15,15,815.5,118.5,4.5,19.7,699.5,969.19,743.56
2018,8,6,15,30,802.0,116.0,4.5,19.7,659.0,967.57,744.18
2018,8,6,15,45,791.0,111.0,4.5,19.15,615.5,961.88,743.75
2018,8,6,16,0,780.0,106.0,4.5,18.6,572.0,952.55,740.92
2018,8,6,16,15,755.0,103.0,4.45,18.25,523.0,927.77,726.22
2018,8,6,16,30,730.0,100.0,4.4,17.9,474.0,906.81,714.25
2018,8,6,16,45,688.5,98.0,4.4,17.6,421.0,861.12,684.38
2018,8,6,17,0,647.0,96.0,4.4,17.3,368.0,813.04,652.16
2018,8,6,17,15,592.5,92.5,4.35,16.95,315.5,748.12,606.11
2018,8,6,17,30,538.0,89.0,4.3,16.6,263.0,681.76,557.4
2018,8,6,17,45,455.5,82.0,4.2,16.2,211.0,577.27,476.71
2018,8,6,18,0,373.0,75.0,4.1,15.8,159.0,485.33,402.84
2018,8,6,18,15,295.5,60.0,4.05,15.6,116.0,389.47,322.27
2018,8,6,18,30,218.0,45.0,4.0,15.4,73.0,297.82,240.68
2018,8,6,18,45,135.5,29.0,3.95,15.15,44.0,199.26,128.16
2018,8,6,19,0,53.0,13.0,3.9,14.9,15.0,52.05,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.85,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,5,15,33.5,6.5,3.05,13.6,7.5,0.0,0.0
2018,8,7,5,30,67.0,13.0,3.1,13.8,15.0,10.23,0.0
2018,8,7,5,45,150.5,27.5,3.2,14.0,42.5,20.76,6.79
2018,8,7,6,0,234.0,42.0,3.3,14.2,70.0,31.63,21.37
2018,8,7,6,15,259.5,56.5,3.25,14.3,102.0,42.03,31.34
2018,8,7,6,30,285.0,71.0,3.2,14.4,134.0,52.11,40.72
2018,8,7,6,45,202.5,94.0,3.1,14.55,144.5,67.14,54.27
2018,8,7,7,0,120.0,117.0,3.0,14.7,155.0,82.3,67.71
2018,8,7,7,15,81.5,126.5,2.95,14.9,154.5,88.38,72.91
2018,8,7,7,30,43.0,136.0,2.9,15.1,154.0,96.69,79.93
2018,8,7,7,45,29.5,146.0,2.85,15.3,159.0,103.42,85.46
2018,8,7,8,0,16.0,156.0,2.8,15.5,164.0,113.99,94.25
2018,8,7,8,15,16.5,173.5,2.75,15.7,182.5,126.13,104.28
2018,8,7,8,30,17.0,191.0,2.7,15.9,201.0,138.15,114.11
2018,8,7,8,45,16.0,204.5,2.7,16.1,214.5,147.52,121.61
2018,8,7,9,0,15.0,218.0,2.7,16.3,228.0,156.78,128.98
2018,8,7,9,15,15.5,230.5,2.75,16.35,241.5,165.36,135.82
2018,8,7,9,30,16.0,243.0,2.8,16.4,255.0,173.84,142.57
2018,8,7,9,45,16.5,254.0,2.9,16.45,267.0,181.28,148.46
2018,8,7,10,0,17.0,265.0,3.0,16.5,279.0,189.65,148.04
2018,8,7,10,15,21.5,288.5,3.1,16.5,306.5,208.18,161.94
2018,8,7,10,30,26.0,312.0,3.2,16.5,334.0,214.35,166.23
2018,8,7,10,45,29.5,329.5,3.3,16.55,355.0,231.54,179.51
2018,8,7,11,0,33.0,347.0,3.4,16.6,376.0,249.77,193.68
2018,8,7,11,15,28.5,337.0,3.5,16.55,362.5,248.77,193.21
2018,8,7,11,30,24.0,327.0,3.6,16.5,349.0,246.61,191.82
2018,8,7,11,45,21.0,317.0,3.7,16.5,336.5,247.81,192.97
2018,8,7,12,0,18.0,307.0,3.8,16.5,324.0,242.13,188.68
2018,8,7,12,15,19.0,312.5,3.8,16.55,330.5,249.64,194.65
2018,8,7,12,30,20.0,318.0,3.8,16.6,337.0,257.34,200.75
2018,8,7,12,45,24.5,333.5,3.8,16.65,356.5,280.76,219.15
2018,8,7,13,0,29.0,349.0,3.8,16.7,376.0,302.31,236.05
2018,8,7,13,15,30.5,346.5,3.8,16.75,374.5,307.6,240.33
2018,8,7,13,30,32.0,344.0,3.8,16.8,373.0,312.84,244.66
2018,8,7,13,45,137.0,323.5,3.8,16.85,441.5,404.19,318.53
2018,8,7,14,0,242.0,303.0,3.8,16.9,510.0,504.13,397.57
2018,8,7,14,15,450.0,266.5,3.85,16.85,635.0,692.24,542.79
2018,8,7,14,30,658.0,230.0,3.9,16.8,760.0,877.98,680.84
2018,8,7,14,45,654.5,220.0,3.95,16.8,727.5,888.14,688.64
2018,8,7,15,0,651.0,210.0,4.0,16.8,695.0,894.85,695.4
2018,8,7,15,15,634.5,204.5,4.0,16.8,655.5,889.66,693.2
2018,8,7,15,30,618.0,199.0,4.0,16.8,616.0,880.8,688.57
2018,8,7,15,45,608.0,187.5,4.0,16.6,574.0,869.02,682.5
2018,8,7,16,0,598.0,176.0,4.0,16.4,532.0,853.87,674.09
2018,8,7,16,15,582.0,164.5,4.0,16.25,486.5,819.74,651.74
2018,8,7,16,30,566.0,153.0,4.0,16.1,441.0,792.69,634.47
2018,8,7,16,45,542.0,141.5,4.0,15.95,393.5,755.03,608.96
2018,8,7,17,0,518.0,130.0,4.0,15.8,346.0,715.28,581.39
2018,8,7,17,15,478.5,118.0,3.95,15.6,296.5,657.89,539.41
2018,8,7,17,30,439.0,106.0,3.9,15.4,247.0,599.74,495.53
2018,8,7,17,45,390.5,92.0,3.85,15.2,200.5,530.14,440.79
2018,8,7,18,0,342.0,78.0,3.8,15.0,154.0,461.36,384.35
2018,8,7,18,15,273.0,61.5,3.75,14.85,112.0,372.12,308.13
2018,8,7,18,30,204.0,45.0,3.7,14.7,70.0,286.48,231.04
2018,8,7,18,45,131.5,29.0,3.65,14.55,42.5,194.55,117.55
2018,8,7,19,0,59.0,13.0,3.6,14.4,15.0,56.74,0.0
2018,8,7,19,15,29.5,6.5,3.6,14.35,7.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.2,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.4,15.0,10.23,0.0
2018,8,8,5,45,157.0,27.5,2.8,14.65,43.0,20.77,5.75
2018,8,8,6,0,244.0,42.0,2.8,14.9,71.0,31.67,21.26
2018,8,8,6,15,247.0,54.0,2.65,15.05,95.5,40.2,29.62
2018,8,8,6,30,250.0,66.0,2.5,15.2,120.0,48.39,37.29
2018,8,8,6,45,140.0,90.5,2.35,15.4,122.0,65.59,52.71
2018,8,8,7,0,30.0,115.0,2.2,15.6,124.0,81.29,66.57
2018,8,8,7,15,36.5,135.0,2.15,15.75,148.5,94.51,78.01
2018,8,8,7,30,43.0,155.0,2.1,15.9,173.0,107.52,89.07
2018,8,8,7,45,71.5,181.5,2.05,16.05,215.5,124.24,103.16
2018,8,8,8,0,100.0,208.0,2.0,16.2,258.0,140.64,116.76
2018,8,8,8,15,139.0,233.0,1.95,16.4,310.5,150.4,124.53
2018,8,8,8,30,178.0,258.0,1.9,16.6,363.0,164.41,135.83
2018,8,8,8,45,173.5,280.0,1.85,16.8,389.0,175.43,144.49
2018,8,8,9,0,169.0,302.0,1.8,17.0,415.0,185.96,152.69
2018,8,8,9,15,155.5,320.5,1.8,17.15,429.5,194.14,158.96
2018,8,8,9,30,142.0,339.0,1.8,17.3,444.0,201.88,164.85
2018,8,8,9,45,160.5,358.5,1.8,17.45,482.5,210.63,171.58
2018,8,8,10,0,179.0,378.0,1.8,17.6,521.0,226.06,172.73
2018,8,8,10,15,235.0,381.5,1.85,17.75,577.0,238.66,176.0
2018,8,8,10,30,291.0,385.0,1.9,17.9,633.0,273.81,199.23
2018,8,8,10,45,296.5,393.0,1.9,18.0,651.5,306.37,224.54
2018,8,8,11,0,302.0,401.0,1.9,18.1,670.0,340.01,251.64
2018,8,8,11,15,282.5,403.5,1.95,18.2,658.5,362.7,271.45
2018,8,8,11,30,263.0,406.0,2.0,18.3,647.0,383.22,289.26
2018,8,8,11,45,455.0,328.5,2.05,18.35,749.5,444.77,335.89
2018,8,8,12,0,647.0,251.0,2.1,18.4,852.0,524.16,397.01
2018,8,8,12,15,725.5,217.5,2.2,18.45,891.5,588.94,447.71
2018,8,8,12,30,804.0,184.0,2.3,18.5,931.0,654.98,499.03
2018,8,8,12,45,666.0,241.5,2.4,18.55,857.0,658.38,502.52
2018,8,8,13,0,528.0,299.0,2.5,18.6,783.0,645.53,493.6
2018,8,8,13,15,334.0,367.0,2.6,18.6,671.5,577.18,442.83
2018,8,8,13,30,140.0,435.0,2.7,18.6,560.0,491.95,377.55
2018,8,8,13,45,238.5,382.5,2.8,18.55,588.5,557.34,429.82
2018,8,8,14,0,337.0,330.0,2.9,18.5,617.0,612.51,473.92
2018,8,8,14,15,551.5,250.5,3.0,18.4,701.5,774.32,596.39
2018,8,8,14,30,766.0,171.0,3.1,18.3,786.0,911.65,696.35
2018,8,8,14,45,755.5,167.0,3.2,18.2,751.0,930.89,710.6
2018,8,8,15,0,745.0,163.0,3.3,18.1,716.0,937.85,717.59
2018,8,8,15,15,729.5,159.0,3.3,18.1,675.5,936.2,717.94
2018,8,8,15,30,714.0,155.0,3.3,18.1,635.0,930.82,715.94
2018,8,8,15,45,693.5,150.5,3.5,17.8,590.0,916.2,709.78
2018,8,8,16,0,673.0,146.0,3.7,17.5,545.0,898.04,701.1
2018,8,8,16,15,647.0,139.5,3.7,17.35,496.5,868.65,682.75
2018,8,8,16,30,621.0,133.0,3.7,17.2,448.0,836.14,662.0
2018,8,8,16,45,587.5,125.5,3.75,17.0,398.0,792.05,632.78
2018,8,8,17,0,554.0,118.0,3.8,16.8,348.0,745.51,601.05
2018,8,8,17,15,511.5,108.5,3.85,16.6,298.0,677.74,552.15
2018,8,8,17,30,469.0,99.0,3.9,16.4,248.0,619.26,508.76
2018,8,8,17,45,413.5,86.5,3.9,16.2,200.5,544.24,450.22
2018,8,8,18,0,358.0,74.0,3.9,16.0,153.0,470.43,390.07
2018,8,8,18,15,286.0,58.0,3.85,15.8,110.5,378.57,312.3
2018,8,8,18,30,214.0,42.0,3.8,15.6,68.0,290.45,232.85
2018,8,8,18,45,137.0,27.0,3.75,15.4,41.0,193.55,106.75
2018,8,8,19,0,60.0,12.0,3.7,15.2,14.0,56.69,0.0
2018,8,8,19,15,30.0,6.0,3.65,15.1,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.25,13.8,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.3,14.0,10.0,7.08,0.0
2018,8,9,5,45,107.0,24.0,2.35,14.2,34.5,18.09,3.22
2018,8,9,6,0,169.0,39.0,2.4,14.4,59.0,29.17,19.1
2018,8,9,6,15,206.5,56.5,2.3,14.65,92.5,41.9,31.12
2018,8,9,6,30,244.0,74.0,2.2,14.9,126.0,54.28,42.52
2018,8,9,6,45,230.0,94.5,2.1,15.15,154.5,67.71,54.62
2018,8,9,7,0,216.0,115.0,2.0,15.4,183.0,80.58,65.99
2018,8,9,7,15,224.5,137.0,1.95,15.65,218.5,94.13,77.71
2018,8,9,7,30,233.0,159.0,1.9,15.9,254.0,107.16,88.75
2018,8,9,7,45,229.5,182.5,1.85,16.15,286.5,120.26,99.68
2018,8,9,8,0,226.0,206.0,1.8,16.4,319.0,132.74,109.9
2018,8,9,8,15,242.0,227.0,1.8,16.65,359.5,143.73,118.75
2018,8,9,8,30,258.0,248.0,1.8,16.9,400.0,154.24,127.1
2018,8,9,8,45,273.5,266.5,1.8,17.15,439.0,162.98,133.91
2018,8,9,9,0,289.0,285.0,1.8,17.4,478.0,171.3,140.32
2018,8,9,9,15,289.0,305.5,1.8,17.7,508.5,179.66,146.72
2018,8,9,9,30,289.0,326.0,1.8,18.0,539.0,187.49,152.65
2018,8,9,9,45,313.5,337.0,1.8,18.25,578.5,191.36,155.35
2018,8,9,10,0,338.0,348.0,1.8,18.5,618.0,205.11,153.63
2018,8,9,10,15,362.0,352.5,1.85,18.75,651.5,238.9,170.92
2018,8,9,10,30,386.0,357.0,1.9,19.0,685.0,275.78,195.9
2018,8,9,10,45,346.5,380.0,1.9,19.25,680.5,310.84,224.91
2018,8,9,11,0,307.0,403.0,1.9,19.5,676.0,342.34,251.85
2018,8,9,11,15,254.5,425.5,1.95,19.65,654.5,365.51,272.61
2018,8,9,11,30,202.0,448.0,2.0,19.8,633.0,391.16,294.2
2018,8,9,11,45,204.0,452.5,2.1,20.0,640.5,416.54,314.25
2018,8,9,12,0,206.0,457.0,2.2,20.2,648.0,442.17,334.25
2018,8,9,12,15,245.0,449.0,2.3,20.25,676.0,480.13,363.48
2018,8,9,12,30,284.0,441.0,2.4,20.3,704.0,523.98,396.94
2018,8,9,12,45,299.5,431.5,2.5,20.4,707.0,553.64,419.75
2018,8,9,13,0,315.0,422.0,2.6,20.5,710.0,583.33,442.54
2018,8,9,13,15,279.5,422.5,2.7,20.5,675.0,582.46,442.52
2018,8,9,13,30,244.0,423.0,2.8,20.5,640.0,577.68,439.61
2018,8,9,13,45,313.5,378.5,2.9,20.5,650.0,616.63,470.94
2018,8,9,14,0,383.0,334.0,3.0,20.5,660.0,672.95,514.22
2018,8,9,14,15,568.0,257.0,3.05,20.4,721.5,794.87,606.22
2018,8,9,14,30,753.0,180.0,3.1,20.3,783.0,917.33,694.87
2018,8,9,14,45,741.5,176.5,3.15,20.25,748.0,927.48,702.45
2018,8,9,15,0,730.0,173.0,3.2,20.2,713.0,933.92,708.62
2018,8,9,15,15,714.0,169.0,3.2,20.2,672.5,931.68,708.57
2018,8,9,15,30,698.0,165.0,3.2,20.2,632.0,925.7,706.18
2018,8,9,15,45,680.0,158.5,3.25,20.0,587.5,911.32,699.02
2018,8,9,16,0,662.0,152.0,3.3,19.8,543.0,893.41,689.49
2018,8,9,16,15,639.0,144.5,3.3,19.6,495.0,865.93,672.88
2018,8,9,16,30,616.0,137.0,3.3,19.4,447.0,835.29,653.9
2018,8,9,16,45,586.0,127.5,3.3,19.2,397.0,792.49,625.8
2018,8,9,17,0,556.0,118.0,3.3,19.0,347.0,747.21,595.27
2018,8,9,17,15,516.0,107.5,3.3,18.65,297.0,680.8,548.27
2018,8,9,17,30,476.0,97.0,3.3,18.3,247.0,623.27,506.39
2018,8,9,17,45,424.0,84.5,3.25,17.9,199.5,551.39,451.26
2018,8,9,18,0,372.0,72.0,3.2,17.5,152.0,480.53,394.33
2018,8,9,18,15,298.0,57.0,3.25,17.2,110.0,388.06,317.24
2018,8,9,18,30,224.0,42.0,3.3,16.9,68.0,299.86,237.8
2018,8,9,18,45,144.0,27.5,3.3,16.6,41.0,198.86,95.83
2018,8,9,19,0,64.0,13.0,3.3,16.3,14.0,60.57,0.0
2018,8,9,19,15,32.0,6.5,3.25,16.15,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,5,15,64.5,7.0,2.1,14.7,8.0,0.0,0.0
2018,8,10,5,30,129.0,14.0,2.2,14.9,16.0,11.02,0.0
2018,8,10,5,45,251.0,24.0,2.25,15.1,46.0,19.89,2.62
