Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,7,30,179.0,128.0,3.3,16.3,188.0,89.89,73.92
2018,9,9,7,45,218.5,147.0,3.15,16.55,232.5,99.95,82.48
2018,9,9,8,0,258.0,166.0,3.0,16.8,277.0,111.6,92.25
2018,9,9,8,15,256.5,189.0,2.95,17.05,310.5,124.31,102.8
2018,9,9,8,30,255.0,212.0,2.9,17.3,344.0,136.45,112.72
2018,9,9,8,45,280.5,229.5,2.8,17.55,386.5,145.77,120.15
2018,9,9,9,0,306.0,247.0,2.7,17.8,429.0,154.77,127.24
2018,9,9,9,15,424.5,229.0,2.8,18.05,501.0,140.09,114.42
2018,9,9,9,30,543.0,211.0,2.9,18.3,573.0,131.75,107.06
2018,9,9,9,45,710.5,158.5,2.95,18.5,658.5,103.36,82.82
2018,9,9,10,0,878.0,106.0,3.0,18.7,744.0,94.63,75.25
2018,9,9,10,15,910.5,97.5,3.05,18.9,782.0,137.2,79.15
2018,9,9,10,30,943.0,89.0,3.1,19.1,820.0,195.52,112.07
2018,9,9,10,45,946.0,90.0,3.2,19.3,840.5,257.05,160.26
2018,9,9,11,0,949.0,91.0,3.3,19.5,861.0,318.37,213.35
2018,9,9,11,15,952.0,91.5,3.4,19.6,875.0,378.91,267.42
2018,9,9,11,30,955.0,92.0,3.5,19.7,889.0,438.74,320.72
2018,9,9,11,45,955.5,92.5,3.65,19.85,895.0,496.54,371.46
2018,9,9,12,0,956.0,93.0,3.8,20.0,901.0,552.89,419.79
2018,9,9,12,15,955.0,93.0,4.0,20.0,898.5,606.33,465.03
2018,9,9,12,30,954.0,93.0,4.2,20.0,896.0,657.68,507.61
2018,9,9,12,45,951.5,93.0,4.45,20.05,885.5,705.75,547.1
2018,9,9,13,0,949.0,93.0,4.7,20.1,875.0,751.17,584.17
2018,9,9,13,15,944.5,92.5,4.9,20.0,856.5,791.81,616.92
2018,9,9,13,30,940.0,92.0,5.1,19.9,838.0,829.26,645.67
2018,9,9,13,45,933.0,91.0,5.35,19.85,812.0,860.85,670.5
2018,9,9,14,0,926.0,90.0,5.6,19.8,786.0,888.79,692.91
2018,9,9,14,15,917.5,89.0,5.7,19.7,753.5,911.72,711.23
2018,9,9,14,30,909.0,88.0,5.8,19.6,721.0,930.81,727.02
2018,9,9,14,45,897.0,86.5,5.9,19.5,682.0,942.25,737.56
2018,9,9,15,0,885.0,85.0,6.0,19.4,643.0,949.72,745.48
2018,9,9,15,15,869.0,83.0,6.0,19.4,598.5,948.84,746.73
2018,9,9,15,30,853.0,81.0,6.0,19.4,554.0,944.06,745.34
2018,9,9,15,45,833.5,77.5,6.05,19.1,505.5,941.87,747.15
2018,9,9,16,0,814.0,74.0,6.1,18.8,457.0,924.25,737.63
2018,9,9,16,15,787.0,70.5,6.05,18.55,406.0,895.69,719.17
2018,9,9,16,30,760.0,67.0,6.0,18.3,355.0,863.83,697.77
2018,9,9,16,45,719.5,62.0,5.95,18.05,302.0,813.91,661.76
2018,9,9,17,0,679.0,57.0,5.9,17.8,249.0,761.59,622.28
2018,9,9,17,15,612.5,52.0,5.8,17.45,197.5,691.5,566.56
2018,9,9,17,30,546.0,47.0,5.7,17.1,146.0,614.25,501.68
2018,9,9,17,45,433.0,38.5,5.55,16.75,101.0,491.18,395.33
2018,9,9,18,0,320.0,30.0,5.4,16.4,56.0,366.18,245.5
2018,9,9,18,15,188.0,18.5,5.3,16.2,31.0,171.24,0.0
2018,9,9,18,30,56.0,7.0,5.2,16.0,6.0,0.0,0.0
2018,9,9,18,45,28.0,3.5,5.1,15.85,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,10,5,45,88.0,9.0,4.05,14.55,12.0,0.0,0.0
2018,9,10,6,0,176.0,18.0,4.1,14.7,24.0,14.16,0.0
2018,9,10,6,15,313.0,27.5,4.1,14.95,60.5,22.82,10.8
2018,9,10,6,30,450.0,37.0,4.1,15.2,97.0,30.8,20.87
2018,9,10,6,45,513.0,45.5,4.15,15.45,143.0,37.66,27.51
2018,9,10,7,0,576.0,54.0,4.2,15.7,189.0,44.48,33.85
2018,9,10,7,15,571.0,68.0,4.05,15.95,229.5,54.54,42.88
2018,9,10,7,30,566.0,82.0,3.9,16.2,270.0,64.04,51.24
2018,9,10,7,45,654.5,80.5,3.75,16.45,333.0,63.48,50.6
2018,9,10,8,0,743.0,79.0,3.6,16.7,396.0,68.62,54.9
2018,9,10,8,15,782.0,79.5,3.5,16.95,449.0,69.3,55.26
2018,9,10,8,30,821.0,80.0,3.4,17.2,502.0,70.13,55.74
2018,9,10,8,45,837.0,83.5,3.3,17.5,547.5,72.54,57.57
2018,9,10,9,0,853.0,87.0,3.2,17.8,593.0,83.13,66.43
2018,9,10,9,15,869.5,88.0,3.2,18.05,635.0,84.35,67.22
2018,9,10,9,30,886.0,89.0,3.2,18.3,677.0,85.5,67.96
2018,9,10,9,45,901.0,88.5,3.2,18.6,714.0,85.64,67.84
2018,9,10,10,0,916.0,88.0,3.2,18.9,751.0,85.75,67.72
2018,9,10,10,15,922.0,89.0,3.25,19.15,779.0,132.33,75.18
2018,9,10,10,30,928.0,90.0,3.3,19.4,807.0,193.22,110.89
2018,9,10,10,45,931.5,91.5,3.35,19.65,828.0,254.31,158.55
2018,9,10,11,0,935.0,93.0,3.4,19.9,849.0,315.27,211.14
2018,9,10,11,15,938.0,93.5,3.45,20.1,863.0,375.04,264.35
2018,9,10,11,30,941.0,94.0,3.5,20.3,877.0,434.12,316.74
2018,9,10,11,45,941.5,94.5,3.6,20.5,882.5,491.19,366.63
2018,9,10,12,0,942.0,95.0,3.7,20.7,888.0,546.82,414.09
2018,9,10,12,15,940.5,95.5,3.8,20.75,885.5,599.69,458.42
2018,9,10,12,30,939.0,96.0,3.9,20.8,883.0,650.47,500.03
2018,9,10,12,45,934.5,97.5,4.05,20.9,872.5,697.89,538.2
2018,9,10,13,0,930.0,99.0,4.2,21.0,862.0,742.59,573.6
2018,9,10,13,15,925.5,98.0,4.35,20.95,843.5,782.12,604.85
2018,9,10,13,30,921.0,97.0,4.5,20.9,825.0,818.47,632.2
2018,9,10,13,45,914.0,96.0,4.65,20.85,799.0,849.49,655.88
2018,9,10,14,0,907.0,95.0,4.8,20.8,773.0,876.92,677.21
2018,9,10,14,15,897.0,93.5,5.0,20.65,739.5,897.55,694.51
2018,9,10,14,30,887.0,92.0,5.2,20.5,706.0,914.3,709.32
2018,9,10,14,45,874.0,90.5,5.4,20.35,667.0,924.41,719.63
2018,9,10,15,0,861.0,89.0,5.6,20.2,628.0,930.59,727.36
2018,9,10,15,15,844.0,87.0,5.6,20.2,584.0,940.08,736.03
2018,9,10,15,30,827.0,85.0,5.6,20.2,540.0,934.32,733.89
2018,9,10,15,45,805.5,82.0,5.9,19.65,492.0,919.04,728.33
2018,9,10,16,0,784.0,79.0,6.2,19.1,444.0,900.03,719.76
2018,9,10,16,15,753.5,75.0,6.25,18.7,393.0,867.39,698.95
2018,9,10,16,30,723.0,71.0,6.3,18.3,342.0,831.53,675.06
2018,9,10,16,45,676.0,66.5,6.35,17.9,289.5,783.35,640.64
2018,9,10,17,0,629.0,62.0,6.4,17.5,237.0,727.21,598.21
2018,9,10,17,15,555.5,56.0,6.4,17.1,186.0,642.76,530.69
2018,9,10,17,30,482.0,50.0,6.4,16.7,135.0,558.18,459.32
2018,9,10,17,45,361.0,40.5,6.35,16.3,92.0,427.62,345.61
2018,9,10,18,0,240.0,31.0,6.3,15.9,49.0,299.96,185.7
2018,9,10,18,15,135.5,18.5,6.25,15.8,27.0,127.17,0.0
2018,9,10,18,30,31.0,6.0,6.2,15.7,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.15,15.65,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,15.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.9,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,14.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,14.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,9,11,5,45,75.0,9.0,6.3,14.65,11.5,0.0,0.0
2018,9,11,6,0,150.0,18.0,6.4,14.8,23.0,14.16,0.0
2018,9,11,6,15,282.5,29.0,6.5,15.0,58.5,24.06,11.03
2018,9,11,6,30,415.0,40.0,6.6,15.2,94.0,33.13,22.78
2018,9,11,6,45,498.0,48.0,6.7,15.4,142.0,39.56,29.13
2018,9,11,7,0,581.0,56.0,6.8,15.6,190.0,46.09,35.25
2018,9,11,7,15,634.0,62.0,6.65,15.8,242.0,50.83,39.6
2018,9,11,7,30,687.0,68.0,6.5,16.0,294.0,55.59,43.8
2018,9,11,7,45,721.5,72.0,6.4,16.15,345.0,63.43,50.62
2018,9,11,8,0,756.0,76.0,6.3,16.3,396.0,66.65,53.28
2018,9,11,8,15,780.5,80.0,6.2,16.55,445.5,69.65,55.68
2018,9,11,8,30,805.0,84.0,6.1,16.8,495.0,72.57,57.99
2018,9,11,8,45,823.5,87.0,6.0,17.0,541.0,74.6,59.51
2018,9,11,9,0,842.0,90.0,5.9,17.2,587.0,76.56,60.97
2018,9,11,9,15,856.5,92.0,5.85,17.4,628.5,86.4,69.22
2018,9,11,9,30,871.0,94.0,5.8,17.6,670.0,88.02,70.37
2018,9,11,9,45,882.0,95.0,5.7,17.75,705.0,88.85,70.88
2018,9,11,10,0,893.0,96.0,5.6,17.9,740.0,89.61,71.35
2018,9,11,10,15,902.0,96.5,5.55,18.0,769.0,134.34,78.2
2018,9,11,10,30,911.0,97.0,5.5,18.1,798.0,194.33,113.5
2018,9,11,10,45,919.5,96.5,5.45,18.25,820.5,254.31,160.61
2018,9,11,11,0,928.0,96.0,5.4,18.4,843.0,314.69,213.29
2018,9,11,11,15,932.5,96.0,5.45,18.4,857.5,374.27,267.41
2018,9,11,11,30,937.0,96.0,5.5,18.4,872.0,433.32,321.07
2018,9,11,11,45,942.0,93.5,5.55,18.45,878.5,489.96,371.93
2018,9,11,12,0,947.0,91.0,5.6,18.5,885.0,545.46,420.76
2018,9,11,12,15,948.0,90.5,5.7,18.5,883.0,599.03,467.06
2018,9,11,12,30,949.0,90.0,5.8,18.5,881.0,650.67,510.81
2018,9,11,12,45,950.5,87.5,5.95,18.5,871.5,698.73,551.13
2018,9,11,13,0,952.0,85.0,6.1,18.5,862.0,744.34,588.9
2018,9,11,13,15,948.5,84.0,6.2,18.45,844.0,785.02,621.66
2018,9,11,13,30,945.0,83.0,6.3,18.4,826.0,822.53,650.44
2018,9,11,13,45,940.0,82.0,6.4,18.35,800.5,855.52,675.96
2018,9,11,14,0,935.0,81.0,6.5,18.3,775.0,884.97,699.03
2018,9,11,14,15,926.5,79.5,6.55,18.2,742.0,907.2,716.88
2018,9,11,14,30,918.0,78.0,6.6,18.1,709.0,925.53,732.1
2018,9,11,14,45,906.0,76.5,6.65,18.0,670.0,936.72,742.31
2018,9,11,15,0,894.0,75.0,6.7,17.9,631.0,943.9,749.83
2018,9,11,15,15,878.0,73.5,6.7,17.9,586.5,943.32,751.33
2018,9,11,15,30,862.0,72.0,6.7,17.9,542.0,938.85,750.14
2018,9,11,15,45,840.0,70.0,6.65,17.65,493.5,924.15,741.94
2018,9,11,16,0,818.0,68.0,6.6,17.4,445.0,917.34,739.64
2018,9,11,16,15,786.5,65.0,6.55,17.25,393.0,884.96,717.64
2018,9,11,16,30,755.0,62.0,6.5,17.1,341.0,849.4,692.73
2018,9,11,16,45,708.5,58.5,6.45,17.0,288.0,795.84,652.82
2018,9,11,17,0,662.0,55.0,6.4,16.9,235.0,740.02,609.36
2018,9,11,17,15,590.0,50.0,6.3,16.65,184.5,665.32,548.63
2018,9,11,17,30,518.0,45.0,6.2,16.4,134.0,583.8,478.82
2018,9,11,17,45,395.0,37.0,6.15,16.15,91.0,453.58,363.99
2018,9,11,18,0,272.0,29.0,6.1,15.9,48.0,312.6,168.7
2018,9,11,18,15,155.0,17.5,6.05,15.8,26.5,142.23,0.0
2018,9,11,18,30,38.0,6.0,6.0,15.7,5.0,0.0,0.0
2018,9,11,18,45,19.0,3.0,6.0,15.55,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,15.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,45,66.5,8.5,5.0,14.95,10.5,0.0,0.0
2018,9,12,6,0,133.0,17.0,5.0,15.1,21.0,13.38,0.0
2018,9,12,6,15,205.5,29.0,5.15,15.3,48.5,22.04,8.91
2018,9,12,6,30,278.0,41.0,5.3,15.5,76.0,31.18,21.02
2018,9,12,6,45,259.0,58.5,5.4,15.65,103.5,43.41,32.44
2018,9,12,7,0,240.0,76.0,5.5,15.8,131.0,55.72,43.71
2018,9,12,7,15,306.5,91.5,5.5,15.95,180.0,65.74,52.76
2018,9,12,7,30,373.0,107.0,5.5,16.1,229.0,76.26,62.05
2018,9,12,7,45,515.0,100.0,5.45,16.25,299.0,75.33,61.08
2018,9,12,8,0,657.0,93.0,5.4,16.4,369.0,71.54,57.55
2018,9,12,8,15,746.0,83.5,5.3,16.65,433.5,71.52,57.3
2018,9,12,8,30,835.0,74.0,5.2,16.9,498.0,73.54,58.81
2018,9,12,8,45,714.0,117.0,5.15,17.15,503.5,85.33,68.78
2018,9,12,9,0,593.0,160.0,5.1,17.4,509.0,107.98,87.97
2018,9,12,9,15,554.0,187.0,5.0,17.6,531.0,120.98,98.74
2018,9,12,9,30,515.0,214.0,4.9,17.8,553.0,133.04,108.64
2018,9,12,9,45,557.5,212.0,4.85,18.05,597.0,131.49,106.97
2018,9,12,10,0,600.0,210.0,4.8,18.3,641.0,128.14,103.83
2018,9,12,10,15,540.0,243.5,4.85,18.4,643.0,175.74,121.81
2018,9,12,10,30,480.0,277.0,4.9,18.5,645.0,227.35,157.58
2018,9,12,10,45,513.0,274.5,4.95,18.6,677.5,271.14,190.33
2018,9,12,11,0,546.0,272.0,5.0,18.7,710.0,318.67,229.18
2018,9,12,11,15,567.5,269.0,5.1,18.75,731.0,365.68,269.51
2018,9,12,11,30,589.0,266.0,5.2,18.8,752.0,413.73,310.99
2018,9,12,11,45,545.5,287.0,5.25,18.8,739.5,453.11,346.21
2018,9,12,12,0,502.0,308.0,5.3,18.8,727.0,487.01,375.96
2018,9,12,12,15,556.0,285.0,5.4,18.8,747.5,537.22,417.43
2018,9,12,12,30,610.0,262.0,5.5,18.8,768.0,591.57,461.84
2018,9,12,12,45,671.5,228.0,5.6,18.75,779.0,644.45,505.22
2018,9,12,13,0,733.0,194.0,5.7,18.7,790.0,698.39,549.26
2018,9,12,13,15,790.5,159.5,5.75,18.65,789.0,745.05,587.66
2018,9,12,13,30,848.0,125.0,5.8,18.6,788.0,795.34,628.14
2018,9,12,13,45,774.0,151.0,5.85,18.55,741.0,797.23,630.4
2018,9,12,14,0,700.0,177.0,5.9,18.5,694.0,798.7,632.25
2018,9,12,14,15,560.0,216.5,5.95,18.4,618.5,734.73,584.1
2018,9,12,14,30,420.0,256.0,6.0,18.3,543.0,670.47,534.51
2018,9,12,14,45,358.0,257.5,6.0,18.15,492.5,611.07,490.38
2018,9,12,15,0,296.0,259.0,6.0,18.0,442.0,568.98,458.3
2018,9,12,15,15,279.5,235.5,6.0,18.0,398.0,538.8,436.44
2018,9,12,15,30,263.0,212.0,6.0,18.0,354.0,505.87,412.17
2018,9,12,15,45,240.0,196.0,6.15,17.5,316.5,473.39,388.55
2018,9,12,16,0,217.0,180.0,6.3,17.0,279.0,439.28,363.11
2018,9,12,16,15,203.5,156.5,6.25,16.75,240.5,403.04,335.33
2018,9,12,16,30,190.0,133.0,6.2,16.5,202.0,364.91,305.42
2018,9,12,16,45,211.0,114.5,6.2,16.3,180.0,365.56,307.59
2018,9,12,17,0,232.0,96.0,6.2,16.1,158.0,364.37,307.39
2018,9,12,17,15,189.5,77.5,6.05,15.9,121.0,301.98,253.62
2018,9,12,17,30,147.0,59.0,5.9,15.7,84.0,239.92,198.64
2018,9,12,17,45,92.5,41.0,5.8,15.55,54.5,168.96,133.54
2018,9,12,18,0,38.0,23.0,5.7,15.4,25.0,73.04,26.97
2018,9,12,18,15,19.0,11.5,5.55,15.4,12.5,24.75,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.7,15.05,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.8,15.2,12.0,8.65,0.0
2018,9,13,6,15,172.5,26.0,4.0,15.45,45.5,19.76,6.63
2018,9,13,6,30,305.0,41.0,4.2,15.7,79.0,31.31,21.05
2018,9,13,6,45,440.5,46.0,4.4,15.9,130.0,37.59,27.3
2018,9,13,7,0,576.0,51.0,4.6,16.1,181.0,42.23,31.75
2018,9,13,7,15,507.0,68.0,4.7,16.3,204.0,53.9,42.24
2018,9,13,7,30,438.0,85.0,4.8,16.5,227.0,62.86,50.14
2018,9,13,7,45,382.0,118.5,4.85,16.65,257.5,83.19,67.89
2018,9,13,8,0,326.0,152.0,4.9,16.8,288.0,104.79,86.51
2018,9,13,8,15,515.5,127.5,4.85,17.0,373.5,89.79,73.13
2018,9,13,8,30,705.0,103.0,4.8,17.2,459.0,77.35,62.05
2018,9,13,8,45,780.0,89.0,4.8,17.4,517.0,75.01,59.78
2018,9,13,9,0,855.0,75.0,4.8,17.6,575.0,75.57,60.04
2018,9,13,9,15,866.5,78.0,4.7,17.8,615.5,78.07,61.97
2018,9,13,9,30,878.0,81.0,4.6,18.0,656.0,80.43,63.78
2018,9,13,9,45,885.0,84.0,4.5,18.15,690.5,82.51,65.37
2018,9,13,10,0,892.0,87.0,4.4,18.3,725.0,84.46,66.86
2018,9,13,10,15,900.5,88.5,4.35,18.4,754.0,127.92,73.54
2018,9,13,10,30,909.0,90.0,4.3,18.5,783.0,188.22,108.53
2018,9,13,10,45,914.5,90.0,4.25,18.65,804.0,247.65,154.9
2018,9,13,11,0,920.0,90.0,4.2,18.8,825.0,307.13,206.54
2018,9,13,11,15,923.5,91.0,4.2,18.85,839.0,366.47,259.92
2018,9,13,11,30,927.0,92.0,4.2,18.9,853.0,425.21,312.65
2018,9,13,11,45,928.5,92.0,4.2,18.95,858.5,481.48,362.55
2018,9,13,12,0,930.0,92.0,4.2,19.0,864.0,536.39,410.1
2018,9,13,12,15,932.5,90.5,4.25,19.0,863.0,589.05,454.82
2018,9,13,12,30,935.0,89.0,4.3,19.0,862.0,639.89,497.09
2018,9,13,12,45,936.5,87.0,4.4,19.05,852.5,687.6,536.19
2018,9,13,13,0,938.0,85.0,4.5,19.1,843.0,732.91,572.78
2018,9,13,13,15,826.0,136.0,4.55,19.05,792.5,749.19,585.35
2018,9,13,13,30,714.0,187.0,4.6,19.0,742.0,754.12,589.04
2018,9,13,13,45,755.0,161.0,4.7,18.95,730.5,796.07,623.08
2018,9,13,14,0,796.0,135.0,4.8,18.9,719.0,831.17,650.23
2018,9,13,14,15,850.5,106.5,4.85,18.85,705.5,867.51,677.77
2018,9,13,14,30,905.0,78.0,4.9,18.8,692.0,911.48,710.85
2018,9,13,14,45,860.5,86.5,4.95,18.7,643.5,903.98,707.35
2018,9,13,15,0,816.0,95.0,5.0,18.6,595.0,903.2,709.15
2018,9,13,15,15,816.5,87.0,5.0,18.6,556.0,910.08,715.98
2018,9,13,15,30,817.0,79.0,5.0,18.6,517.0,913.1,720.15
2018,9,13,15,45,794.0,75.5,5.05,18.35,468.5,895.43,710.45
2018,9,13,16,0,771.0,72.0,5.1,18.1,420.0,874.09,698.04
2018,9,13,16,15,753.5,66.0,5.1,17.9,372.0,851.33,683.82
2018,9,13,16,30,736.0,60.0,5.1,17.7,324.0,825.33,666.59
2018,9,13,16,45,695.5,56.0,5.1,17.5,274.0,777.09,631.53
2018,9,13,17,0,655.0,52.0,5.1,17.3,224.0,726.62,592.88
2018,9,13,17,15,582.0,47.0,5.0,17.0,174.0,651.15,531.9
2018,9,13,17,30,509.0,42.0,4.9,16.7,124.0,569.44,462.12
2018,9,13,17,45,368.5,33.0,4.85,16.4,81.0,424.02,333.6
2018,9,13,18,0,228.0,24.0,4.8,16.1,38.0,263.93,66.49
2018,9,13,18,15,114.0,12.0,4.7,15.9,19.0,103.39,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,5,45,32.0,6.5,2.65,14.15,7.0,0.0,0.0
2018,9,14,6,0,64.0,13.0,2.7,14.3,14.0,10.23,0.0
2018,9,14,6,15,71.5,28.5,2.8,14.55,34.0,21.12,6.52
2018,9,14,6,30,79.0,44.0,2.9,14.8,54.0,32.43,22.02
2018,9,14,6,45,127.5,62.5,3.05,15.05,87.0,45.32,34.15
2018,9,14,7,0,176.0,81.0,3.2,15.3,120.0,58.19,45.95
2018,9,14,7,15,210.5,97.0,3.2,15.45,156.0,69.13,55.84
2018,9,14,7,30,245.0,113.0,3.2,15.6,192.0,79.83,65.29
2018,9,14,7,45,213.0,127.0,3.2,15.8,204.0,88.05,72.36
2018,9,14,8,0,181.0,141.0,3.2,16.0,216.0,95.79,78.87
2018,9,14,8,15,117.5,172.0,3.2,16.2,223.0,116.43,96.47
2018,9,14,8,30,54.0,203.0,3.2,16.4,230.0,136.98,113.74
2018,9,14,8,45,83.0,228.0,3.15,16.65,274.0,152.16,126.18
2018,9,14,9,0,112.0,253.0,3.1,16.9,318.0,160.2,132.47
2018,9,14,9,15,119.0,273.0,3.05,17.1,346.5,170.51,140.68
2018,9,14,9,30,126.0,293.0,3.0,17.3,375.0,180.44,148.52
2018,9,14,9,45,111.0,309.0,3.0,17.45,384.0,197.99,162.7
2018,9,14,10,0,96.0,325.0,3.0,17.6,393.0,206.01,168.89
2018,9,14,10,15,103.5,340.5,2.95,17.8,416.5,223.69,172.11
2018,9,14,10,30,111.0,356.0,2.9,18.0,440.0,246.33,187.61
2018,9,14,10,45,124.5,369.0,2.9,18.2,466.0,261.66,198.5
2018,9,14,11,0,138.0,382.0,2.9,18.4,492.0,289.11,219.65
2018,9,14,11,15,151.5,382.5,2.95,18.6,505.0,311.28,237.18
2018,9,14,11,30,165.0,383.0,3.0,18.8,518.0,334.72,255.94
2018,9,14,11,45,173.0,379.5,3.0,19.0,522.0,354.34,271.89
2018,9,14,12,0,181.0,376.0,3.0,19.2,526.0,374.25,288.0
2018,9,14,12,15,213.0,369.0,3.1,19.25,544.5,404.84,312.48
2018,9,14,12,30,245.0,362.0,3.2,19.3,563.0,443.65,343.16
2018,9,14,12,45,326.0,342.5,3.35,19.35,606.5,502.37,389.4
2018,9,14,13,0,407.0,323.0,3.5,19.4,650.0,576.64,446.88
2018,9,14,13,15,376.5,327.5,3.6,19.4,625.0,574.94,446.66
2018,9,14,13,30,346.0,332.0,3.7,19.4,600.0,579.99,451.37
2018,9,14,13,45,487.0,266.5,3.8,19.4,629.5,671.25,523.15
2018,9,14,14,0,628.0,201.0,3.9,19.4,659.0,759.62,591.92
2018,9,14,14,15,764.5,141.0,4.0,19.3,673.5,837.9,651.25
2018,9,14,14,30,901.0,81.0,4.1,19.2,688.0,910.09,703.94
2018,9,14,14,45,889.0,79.0,4.2,19.1,649.0,920.28,712.92
2018,9,14,15,0,877.0,77.0,4.3,19.0,610.0,926.49,719.75
2018,9,14,15,15,798.5,90.5,4.3,19.0,548.0,895.96,699.89
2018,9,14,15,30,720.0,104.0,4.3,19.0,486.0,855.06,672.68
2018,9,14,15,45,605.0,118.0,4.45,18.75,418.5,769.95,614.12
2018,9,14,16,0,490.0,132.0,4.6,18.5,351.0,669.4,542.1
2018,9,14,16,15,413.0,127.0,4.65,18.25,296.0,592.92,485.51
2018,9,14,16,30,336.0,122.0,4.7,18.0,241.0,515.25,425.19
2018,9,14,16,45,324.0,103.5,4.75,17.75,203.0,481.86,400.08
2018,9,14,17,0,312.0,85.0,4.8,17.5,165.0,446.65,372.0
2018,9,14,17,15,260.0,69.0,4.85,17.2,125.5,376.61,313.04
2018,9,14,17,30,208.0,53.0,4.9,16.9,86.0,307.55,252.45
2018,9,14,17,45,134.0,37.0,4.95,16.6,55.0,200.1,155.63
2018,9,14,18,0,60.0,21.0,5.0,16.3,24.0,100.13,0.0
2018,9,14,18,15,30.0,10.5,5.0,16.1,12.0,32.91,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,15,5,45,72.5,7.5,4.35,14.7,9.0,0.0,0.0
2018,9,15,6,0,145.0,15.0,4.4,14.8,18.0,11.8,0.0
2018,9,15,6,15,282.5,25.0,4.55,15.0,51.5,20.78,5.08
2018,9,15,6,30,420.0,35.0,4.7,15.2,85.0,29.13,19.07
2018,9,15,6,45,451.5,44.0,4.85,15.4,122.0,36.13,26.02
2018,9,15,7,0,483.0,53.0,5.0,15.6,159.0,42.94,32.41
2018,9,15,7,15,379.0,81.0,5.0,15.8,178.0,59.66,47.4
2018,9,15,7,30,275.0,109.0,5.0,16.0,197.0,77.78,63.41
2018,9,15,7,45,245.0,134.5,5.05,16.15,223.0,93.0,76.65
2018,9,15,8,0,215.0,160.0,5.1,16.3,249.0,107.42,89.0
2018,9,15,8,15,175.0,185.5,5.1,16.5,263.5,124.71,103.66
2018,9,15,8,30,135.0,211.0,5.1,16.7,278.0,138.18,114.84
2018,9,15,8,45,177.5,227.5,5.1,16.85,324.5,148.39,123.16
2018,9,15,9,0,220.0,244.0,5.1,17.0,371.0,158.42,131.26
2018,9,15,9,15,160.5,255.5,5.1,17.15,352.0,163.14,134.82
2018,9,15,9,30,101.0,267.0,5.1,17.3,333.0,176.11,145.36
2018,9,15,9,45,115.5,293.0,5.05,17.5,372.0,180.33,148.45
2018,9,15,10,0,130.0,319.0,5.0,17.7,411.0,192.71,158.39
2018,9,15,10,15,133.5,335.5,5.05,17.85,433.5,212.17,162.89
2018,9,15,10,30,137.0,352.0,5.1,18.0,456.0,237.76,180.72
2018,9,15,10,45,127.0,356.5,5.1,18.1,455.0,255.41,194.67
2018,9,15,11,0,117.0,361.0,5.1,18.2,454.0,271.74,208.36
2018,9,15,11,15,168.5,361.5,5.15,18.3,497.5,304.0,232.96
2018,9,15,11,30,220.0,362.0,5.2,18.4,541.0,342.03,262.89
2018,9,15,11,45,274.5,350.0,5.25,18.45,575.0,377.49,291.53
2018,9,15,12,0,329.0,338.0,5.3,18.5,609.0,420.85,326.75
2018,9,15,12,15,191.0,336.5,5.35,18.55,493.5,368.71,288.27
2018,9,15,12,30,53.0,335.0,5.4,18.6,378.0,296.16,231.73
2018,9,15,12,45,47.5,333.5,5.5,18.6,372.0,299.3,234.66
2018,9,15,13,0,42.0,332.0,5.6,18.6,366.0,301.79,236.9
2018,9,15,13,15,50.0,333.5,5.65,18.55,373.0,316.23,248.83
2018,9,15,13,30,58.0,335.0,5.7,18.5,380.0,331.52,261.48
2018,9,15,13,45,210.5,287.0,5.75,18.5,441.0,450.04,358.54
2018,9,15,14,0,363.0,239.0,5.8,18.5,502.0,565.38,451.87
2018,9,15,14,15,640.5,157.5,5.85,18.4,596.5,752.5,600.92
2018,9,15,14,30,918.0,76.0,5.9,18.3,691.0,918.34,724.37
2018,9,15,14,45,907.0,74.0,5.95,18.25,651.5,929.59,733.69
2018,9,15,15,0,896.0,72.0,6.0,18.2,612.0,936.82,741.11
2018,9,15,15,15,880.0,70.0,6.0,18.2,567.5,935.38,741.98
2018,9,15,15,30,864.0,68.0,6.0,18.2,523.0,930.0,740.15
2018,9,15,15,45,843.0,65.5,6.1,17.9,474.5,915.37,732.98
2018,9,15,16,0,822.0,63.0,6.2,17.6,426.0,897.17,723.03
2018,9,15,16,15,792.0,59.5,6.25,17.35,374.0,876.64,710.6
2018,9,15,16,30,762.0,56.0,6.3,17.1,322.0,841.77,686.6
2018,9,15,16,45,718.0,52.0,6.3,16.85,270.0,790.04,648.17
2018,9,15,17,0,674.0,48.0,6.3,16.6,218.0,736.22,605.94
2018,9,15,17,15,600.5,43.0,6.2,16.3,168.0,652.01,536.57
2018,9,15,17,30,527.0,38.0,6.1,16.0,118.0,578.0,470.76
2018,9,15,17,45,381.0,30.0,6.0,15.7,76.0,430.01,331.87
2018,9,15,18,0,235.0,22.0,5.9,15.4,34.0,259.14,0.0
2018,9,15,18,15,117.5,11.0,5.7,15.25,17.0,104.94,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.7,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,9.44,0.0
2018,9,16,6,15,272.0,22.5,3.35,15.2,49.0,18.64,2.63
2018,9,16,6,30,438.0,33.0,3.5,15.5,84.0,27.59,17.66
2018,9,16,6,45,480.0,42.0,3.65,15.85,124.0,34.76,24.75
2018,9,16,7,0,522.0,51.0,3.8,16.2,164.0,41.77,31.3
2018,9,16,7,15,511.5,67.5,3.8,16.4,203.0,53.72,42.04
2018,9,16,7,30,501.0,84.0,3.8,16.6,242.0,65.03,52.04
2018,9,16,7,45,567.5,88.0,3.75,16.8,297.0,67.76,54.33
2018,9,16,8,0,634.0,92.0,3.7,17.0,352.0,70.67,56.69
2018,9,16,8,15,741.0,78.5,3.7,17.25,419.0,67.93,54.07
2018,9,16,8,30,848.0,65.0,3.7,17.5,486.0,67.61,53.56
2018,9,16,8,45,866.0,67.0,3.65,17.75,532.0,70.0,55.41
2018,9,16,9,0,884.0,69.0,3.6,18.0,578.0,72.29,57.15
2018,9,16,9,15,882.0,75.5,3.55,18.2,614.0,76.83,60.84
2018,9,16,9,30,880.0,82.0,3.5,18.4,650.0,81.05,64.24
2018,9,16,9,45,861.0,95.0,3.5,18.6,676.0,88.29,70.2
2018,9,16,10,0,842.0,108.0,3.5,18.8,702.0,85.42,67.55
2018,9,16,10,15,893.5,92.0,3.45,18.95,744.5,127.05,73.87
2018,9,16,10,30,945.0,76.0,3.4,19.1,787.0,181.83,101.88
2018,9,16,10,45,950.0,76.0,3.4,19.3,808.0,243.06,149.15
2018,9,16,11,0,955.0,76.0,3.4,19.5,829.0,304.21,201.94
2018,9,16,11,15,957.5,77.0,3.4,19.55,842.5,364.98,256.39
2018,9,16,11,30,960.0,78.0,3.4,19.6,856.0,424.95,310.02
2018,9,16,11,45,961.5,77.5,3.4,19.7,861.0,482.27,360.53
2018,9,16,12,0,963.0,77.0,3.4,19.8,866.0,538.1,408.52
2018,9,16,12,15,962.5,77.5,3.5,19.85,864.0,591.99,453.97
2018,9,16,12,30,962.0,78.0,3.6,19.9,862.0,643.78,496.64
2018,9,16,12,45,934.0,90.5,3.65,19.9,843.0,686.42,531.22
2018,9,16,13,0,906.0,103.0,3.7,19.9,824.0,724.52,561.58
2018,9,16,13,15,859.5,119.5,3.8,19.85,791.0,748.16,580.94
2018,9,16,13,30,813.0,136.0,3.9,19.8,758.0,775.51,602.25
2018,9,16,13,45,799.5,135.5,4.0,19.75,730.0,799.62,620.99
2018,9,16,14,0,786.0,135.0,4.1,19.7,702.0,819.92,636.85
2018,9,16,14,15,852.5,104.0,4.2,19.6,693.0,863.43,669.56
2018,9,16,14,30,919.0,73.0,4.3,19.5,684.0,914.43,707.46
2018,9,16,14,45,907.5,71.5,4.4,19.35,645.0,925.67,717.56
2018,9,16,15,0,896.0,70.0,4.5,19.2,606.0,932.92,725.59
2018,9,16,15,15,880.0,68.0,4.5,19.2,561.0,931.35,726.35
2018,9,16,15,30,864.0,66.0,4.5,19.2,516.0,925.86,724.52
2018,9,16,15,45,842.0,63.5,4.7,18.85,467.5,910.15,717.96
2018,9,16,16,0,820.0,61.0,4.9,18.5,419.0,890.88,708.56
2018,9,16,16,15,789.0,58.0,4.95,18.25,367.5,870.0,696.23
2018,9,16,16,30,758.0,55.0,5.0,18.0,316.0,834.9,672.61
2018,9,16,16,45,712.0,51.5,5.0,17.75,264.0,782.07,634.03
2018,9,16,17,0,666.0,48.0,5.0,17.5,212.0,727.15,591.6
2018,9,16,17,15,591.0,42.5,4.95,17.2,162.0,641.11,521.83
2018,9,16,17,30,516.0,37.0,4.9,16.9,112.0,565.62,455.45
2018,9,16,17,45,372.0,29.0,4.85,16.6,71.5,420.22,315.44
2018,9,16,18,0,228.0,21.0,4.8,16.3,31.0,247.92,0.0
2018,9,16,18,15,114.0,10.5,4.7,16.15,15.5,8.26,0.0
2018,9,16,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,17,5,45,53.0,5.5,3.35,14.75,6.5,0.0,0.0
2018,9,17,6,0,106.0,11.0,3.4,14.9,13.0,8.65,0.0
2018,9,17,6,15,271.0,22.0,3.6,15.1,47.5,18.24,0.84
2018,9,17,6,30,436.0,33.0,3.8,15.3,82.0,27.6,17.58
2018,9,17,6,45,411.0,36.5,3.95,15.55,102.5,29.92,20.53
2018,9,17,7,0,386.0,40.0,4.1,15.8,123.0,32.13,22.82
2018,9,17,7,15,193.0,59.0,4.1,15.95,100.5,42.78,32.43
2018,9,17,7,30,0.0,78.0,4.1,16.1,78.0,58.72,46.57
2018,9,17,7,45,8.0,107.5,4.1,16.25,111.0,79.32,64.63
2018,9,17,8,0,16.0,137.0,4.1,16.4,144.0,99.42,82.0
2018,9,17,8,15,17.5,156.0,4.1,16.5,164.0,112.57,93.12
2018,9,17,8,30,19.0,175.0,4.1,16.6,184.0,125.59,104.01
2018,9,17,8,45,33.5,200.5,4.1,16.75,218.5,136.22,112.73
2018,9,17,9,0,48.0,226.0,4.1,16.9,253.0,151.31,125.19
2018,9,17,9,15,53.5,244.0,4.1,17.0,276.5,161.91,133.75
2018,9,17,9,30,59.0,262.0,4.1,17.1,300.0,172.24,142.07
2018,9,17,9,45,60.5,277.0,4.1,17.2,318.0,180.69,148.78
2018,9,17,10,0,62.0,292.0,4.1,17.3,336.0,188.91,155.28
2018,9,17,10,15,53.5,301.5,4.2,17.35,340.5,199.85,155.47
2018,9,17,10,30,45.0,311.0,4.3,17.4,345.0,212.93,165.17
2018,9,17,10,45,48.5,324.5,4.4,17.45,362.0,229.76,178.1
2018,9,17,11,0,52.0,338.0,4.5,17.5,379.0,247.46,192.03
2018,9,17,11,15,49.5,341.0,4.65,17.5,380.5,257.54,200.38
2018,9,17,11,30,47.0,344.0,4.8,17.5,382.0,267.23,208.47
2018,9,17,11,45,54.0,349.5,4.9,17.5,393.5,282.45,220.72
2018,9,17,12,0,61.0,355.0,5.0,17.5,405.0,298.6,233.79
2018,9,17,12,15,107.0,369.5,5.15,17.5,456.5,347.87,272.91
2018,9,17,12,30,153.0,384.0,5.3,17.5,508.0,400.28,314.64
2018,9,17,12,45,208.0,372.0,5.4,17.45,538.0,442.26,348.76
2018,9,17,13,0,263.0,360.0,5.5,17.4,568.0,498.69,394.11
2018,9,17,13,15,471.5,272.5,5.6,17.35,635.0,608.4,483.21
2018,9,17,13,30,680.0,185.0,5.7,17.3,702.0,723.32,575.65
2018,9,17,13,45,800.0,135.0,5.75,17.25,723.0,798.58,635.34
2018,9,17,14,0,920.0,85.0,5.8,17.2,744.0,869.77,688.93
2018,9,17,14,15,911.0,83.0,5.85,17.15,710.5,890.4,705.3
2018,9,17,14,30,902.0,81.0,5.9,17.1,677.0,907.11,719.25
2018,9,17,14,45,889.5,79.5,5.95,17.05,637.5,917.3,728.65
2018,9,17,15,0,877.0,78.0,6.0,17.0,598.0,923.54,735.39
2018,9,17,15,15,859.5,75.5,6.0,17.0,553.0,919.94,734.66
2018,9,17,15,30,842.0,73.0,6.0,17.0,508.0,912.42,731.2
2018,9,17,15,45,820.0,70.5,6.0,16.8,460.0,908.08,730.75
2018,9,17,16,0,798.0,68.0,6.0,16.6,412.0,888.96,719.15
2018,9,17,16,15,765.0,65.0,6.0,16.4,361.0,855.09,696.1
2018,9,17,16,30,732.0,62.0,6.0,16.2,310.0,818.07,669.84
2018,9,17,16,45,682.0,57.0,5.95,16.05,257.5,759.44,625.14
2018,9,17,17,0,632.0,52.0,5.9,15.9,205.0,698.72,576.51
2018,9,17,17,15,550.0,46.0,5.8,15.7,155.5,615.7,507.04
2018,9,17,17,30,468.0,40.0,5.7,15.5,106.0,525.37,427.1
2018,9,17,17,45,326.5,30.5,5.6,15.35,67.0,380.64,280.47
2018,9,17,18,0,185.0,21.0,5.5,15.2,28.0,172.21,0.0
2018,9,17,18,15,92.5,10.5,5.45,15.1,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.65,14.3,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,14.4,1.0,0.79,0.0
2018,9,18,6,15,0.0,4.5,3.85,14.6,4.5,3.4,0.0
2018,9,18,6,30,0.0,8.0,4.0,14.8,8.0,6.06,0.0
2018,9,18,6,45,0.0,12.5,4.15,15.0,12.5,9.48,2.66
2018,9,18,7,0,0.0,17.0,4.3,15.2,17.0,12.91,5.82
2018,9,18,7,15,0.0,25.0,4.25,15.35,25.0,19.03,11.35
2018,9,18,7,30,0.0,33.0,4.2,15.5,33.0,25.16,16.85
2018,9,18,7,45,0.0,56.5,4.15,15.65,56.5,43.26,32.92
2018,9,18,8,0,0.0,80.0,4.1,15.8,80.0,61.16,48.63
2018,9,18,8,15,0.0,86.5,4.1,16.0,86.5,66.13,52.79
2018,9,18,8,30,0.0,93.0,4.1,16.2,93.0,71.05,56.88
2018,9,18,8,45,0.0,104.5,4.05,16.35,104.5,79.46,63.97
2018,9,18,9,0,0.0,116.0,4.0,16.5,116.0,87.8,70.95
2018,9,18,9,15,0.0,120.0,4.0,16.65,120.0,90.86,73.34
2018,9,18,9,30,0.0,124.0,4.0,16.8,124.0,93.87,75.69
2018,9,18,9,45,0.5,137.5,4.0,16.9,138.0,103.48,83.7
2018,9,18,10,0,1.0,151.0,4.0,17.0,152.0,112.98,91.58
2018,9,18,10,15,3.5,176.5,3.95,17.1,179.0,131.12,101.9
2018,9,18,10,30,6.0,202.0,3.9,17.2,206.0,149.94,116.69
2018,9,18,10,45,7.0,206.5,3.85,17.3,211.5,154.74,120.28
2018,9,18,11,0,8.0,211.0,3.8,17.4,217.0,159.66,124.06
2018,9,18,11,15,6.5,198.5,3.8,17.5,203.5,151.78,117.71
2018,9,18,11,30,5.0,186.0,3.8,17.6,190.0,143.29,110.9
2018,9,18,11,45,5.5,191.0,3.75,17.65,195.5,148.17,114.81
2018,9,18,12,0,6.0,196.0,3.7,17.7,201.0,153.18,118.81
2018,9,18,12,15,6.5,199.5,3.8,17.7,205.0,157.17,122.06
2018,9,18,12,30,7.0,203.0,3.9,17.7,209.0,161.27,125.42
2018,9,18,12,45,11.0,225.5,4.05,17.75,234.5,182.65,142.63
2018,9,18,13,0,15.0,248.0,4.2,17.8,260.0,205.05,160.63
2018,9,18,13,15,20.0,264.5,4.35,17.75,280.0,224.39,176.33
2018,9,18,13,30,25.0,281.0,4.5,17.7,300.0,244.9,193.02
2018,9,18,13,45,21.0,264.0,4.7,17.65,279.5,230.34,181.79
2018,9,18,14,0,17.0,247.0,4.9,17.6,259.0,215.08,169.98
2018,9,18,14,15,14.5,231.5,5.05,17.45,241.5,201.84,159.8
2018,9,18,14,30,12.0,216.0,5.2,17.3,224.0,188.17,149.2
2018,9,18,14,45,7.5,195.0,5.35,17.2,200.0,167.23,132.51
2018,9,18,15,0,3.0,174.0,5.5,17.1,176.0,145.75,115.22
2018,9,18,15,15,3.0,161.0,5.5,17.1,163.0,135.61,107.25
2018,9,18,15,30,3.0,148.0,5.5,17.1,150.0,125.39,99.17
2018,9,18,15,45,8.5,142.0,5.7,16.75,146.0,127.43,101.6
2018,9,18,16,0,14.0,136.0,5.9,16.4,142.0,130.05,104.53
2018,9,18,16,15,222.0,110.0,5.9,16.15,185.0,358.77,302.49
2018,9,18,16,30,430.0,84.0,5.9,15.9,228.0,551.78,463.05
2018,9,18,16,45,482.5,74.5,5.9,15.65,209.5,599.82,501.33
2018,9,18,17,0,535.0,65.0,5.9,15.4,191.0,632.29,525.63
2018,9,18,17,15,443.5,56.0,5.85,15.15,143.0,529.05,438.99
2018,9,18,17,30,352.0,47.0,5.8,14.9,95.0,425.83,348.21
2018,9,18,17,45,228.0,33.0,5.7,14.7,59.0,299.48,212.67
2018,9,18,18,0,104.0,19.0,5.6,14.5,23.0,102.19,0.0
2018,9,18,18,15,52.0,9.5,5.5,14.45,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,19,5,45,23.5,5.0,3.7,13.75,5.0,0.0,0.0
2018,9,19,6,0,47.0,10.0,3.8,13.9,10.0,7.87,0.0
2018,9,19,6,15,156.0,25.5,3.75,14.1,40.0,19.27,0.0
2018,9,19,6,30,265.0,41.0,3.7,14.3,70.0,31.02,20.26
2018,9,19,6,45,284.0,52.5,3.65,14.55,98.5,39.41,28.84
2018,9,19,7,0,303.0,64.0,3.6,14.8,127.0,47.52,36.51
