Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,7,15,191.5,90.0,3.35,14.95,134.0,64.42,51.74
2018,9,19,7,30,80.0,116.0,3.1,15.1,141.0,82.2,67.52
2018,9,19,7,45,102.5,137.0,2.8,15.3,174.5,94.38,78.09
2018,9,19,8,0,125.0,158.0,2.5,15.5,208.0,107.57,89.34
2018,9,19,8,15,134.5,181.0,2.25,15.75,241.0,121.25,100.81
2018,9,19,8,30,144.0,204.0,2.0,16.0,274.0,134.5,111.73
2018,9,19,8,45,210.5,220.0,1.8,16.25,333.5,145.09,120.25
2018,9,19,9,0,277.0,236.0,1.6,16.5,393.0,148.93,122.95
2018,9,19,9,15,362.0,233.0,1.55,16.8,453.5,148.82,122.36
2018,9,19,9,30,447.0,230.0,1.5,17.1,514.0,141.03,115.36
2018,9,19,9,45,615.5,184.0,1.45,17.4,598.5,117.8,95.42
2018,9,19,10,0,784.0,138.0,1.4,17.7,683.0,102.32,82.1
2018,9,19,10,15,835.0,124.0,1.5,18.05,725.5,130.77,79.54
2018,9,19,10,30,886.0,110.0,1.6,18.4,768.0,192.49,113.02
2018,9,19,10,45,892.0,111.0,1.65,18.8,789.0,251.84,157.85
2018,9,19,11,0,898.0,112.0,1.7,19.2,810.0,311.33,208.06
2018,9,19,11,15,901.5,112.5,1.8,19.55,823.0,369.61,259.13
2018,9,19,11,30,905.0,113.0,1.9,19.9,836.0,427.24,309.52
2018,9,19,11,45,906.5,113.5,2.0,20.2,841.5,483.16,357.66
2018,9,19,12,0,908.0,114.0,2.1,20.5,847.0,537.75,403.51
2018,9,19,12,15,907.5,113.0,2.25,20.7,843.5,588.56,445.67
2018,9,19,12,30,907.0,112.0,2.4,20.9,840.0,637.31,485.22
2018,9,19,12,45,904.5,111.0,2.6,21.1,828.5,682.52,521.53
2018,9,19,13,0,902.0,110.0,2.8,21.3,817.0,725.09,555.23
2018,9,19,13,15,896.5,109.5,3.0,21.3,798.0,763.12,585.57
2018,9,19,13,30,891.0,109.0,3.2,21.3,779.0,797.98,612.25
2018,9,19,13,45,883.5,107.5,3.4,21.3,752.5,826.97,634.25
2018,9,19,14,0,876.0,106.0,3.6,21.3,726.0,852.39,653.91
2018,9,19,14,15,865.0,104.0,3.8,21.15,692.0,870.65,669.13
2018,9,19,14,30,854.0,102.0,4.0,21.0,658.0,895.69,689.35
2018,9,19,14,45,838.0,100.0,4.2,20.9,618.0,902.11,696.52
2018,9,19,15,0,822.0,98.0,4.4,20.8,578.0,904.43,701.07
2018,9,19,15,15,801.0,95.0,4.4,20.8,532.5,896.83,697.55
2018,9,19,15,30,780.0,92.0,4.4,20.8,487.0,885.21,691.31
2018,9,19,15,45,750.5,88.5,4.65,20.4,438.0,860.97,678.81
2018,9,19,16,0,721.0,85.0,4.9,20.0,389.0,839.9,668.15
2018,9,19,16,15,679.5,81.0,4.95,19.6,338.0,797.46,639.78
2018,9,19,16,30,638.0,77.0,5.0,19.2,287.0,752.23,608.23
2018,9,19,16,45,578.0,70.5,5.0,18.85,235.5,683.83,556.93
2018,9,19,17,0,518.0,64.0,5.0,18.5,184.0,613.85,501.78
2018,9,19,17,15,426.0,55.0,4.95,18.05,136.5,510.59,417.17
2018,9,19,17,30,334.0,46.0,4.9,17.6,89.0,410.56,330.12
2018,9,19,17,45,215.0,32.0,4.85,17.1,55.0,283.01,186.75
2018,9,19,18,0,96.0,18.0,4.8,16.6,21.0,94.44,0.0
2018,9,19,18,15,48.0,9.0,4.7,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,20,5,45,33.5,5.0,2.4,16.65,5.0,0.0,0.0
2018,9,20,6,0,67.0,10.0,2.4,16.7,10.0,7.87,0.0
2018,9,20,6,15,199.5,23.0,2.4,17.15,40.5,19.08,0.0
2018,9,20,6,30,332.0,36.0,2.4,17.6,71.0,29.77,18.77
2018,9,20,6,45,432.5,45.0,2.4,18.05,117.5,36.99,26.3
2018,9,20,7,0,533.0,54.0,2.4,18.5,164.0,44.34,33.16
2018,9,20,7,15,595.5,60.0,2.3,18.85,215.0,49.09,37.53
2018,9,20,7,30,658.0,66.0,2.2,19.2,266.0,53.92,41.79
2018,9,20,7,45,699.5,70.5,2.15,19.5,318.0,57.41,44.75
2018,9,20,8,0,741.0,75.0,2.1,19.8,370.0,65.86,51.92
2018,9,20,8,15,770.5,78.5,2.0,20.15,420.0,68.6,54.05
2018,9,20,8,30,800.0,82.0,1.9,20.5,470.0,71.32,56.13
2018,9,20,8,45,822.0,84.5,1.8,20.85,516.5,73.15,57.43
2018,9,20,9,0,844.0,87.0,1.7,21.2,563.0,74.96,58.7
2018,9,20,9,15,861.0,89.0,1.65,21.6,605.0,84.59,66.58
2018,9,20,9,30,878.0,91.0,1.6,22.0,647.0,86.4,67.8
2018,9,20,9,45,892.5,91.5,1.5,22.4,683.5,87.16,68.16
2018,9,20,10,0,907.0,92.0,1.4,22.8,720.0,87.86,68.49
2018,9,20,10,15,915.0,93.5,1.4,23.1,748.5,126.12,72.67
2018,9,20,10,30,923.0,95.0,1.4,23.4,777.0,187.49,105.48
2018,9,20,10,45,928.0,95.5,1.45,23.7,797.5,248.24,150.49
2018,9,20,11,0,933.0,96.0,1.5,24.0,818.0,308.92,200.9
2018,9,20,11,15,936.0,96.5,1.6,24.1,831.0,368.69,252.61
2018,9,20,11,30,939.0,97.0,1.7,24.2,844.0,427.7,303.63
2018,9,20,11,45,939.5,97.0,1.8,24.3,848.0,484.27,351.91
2018,9,20,12,0,940.0,97.0,1.9,24.4,852.0,539.3,397.79
2018,9,20,12,15,939.5,96.5,2.0,24.45,849.0,591.63,440.52
2018,9,20,12,30,939.0,96.0,2.1,24.5,846.0,641.84,480.59
2018,9,20,12,45,937.5,95.0,2.2,24.55,834.5,688.64,517.3
2018,9,20,13,0,936.0,94.0,2.3,24.6,823.0,732.8,551.37
2018,9,20,13,15,931.0,93.5,2.4,24.55,804.0,772.06,581.66
2018,9,20,13,30,926.0,93.0,2.5,24.5,785.0,808.09,607.67
2018,9,20,13,45,919.5,91.5,2.6,24.45,758.0,838.53,629.81
2018,9,20,14,0,913.0,90.0,2.7,24.4,731.0,865.35,649.64
2018,9,20,14,15,902.5,88.5,2.7,24.3,697.0,885.05,664.2
2018,9,20,14,30,892.0,87.0,2.7,24.2,663.0,900.81,676.32
2018,9,20,14,45,878.0,85.0,2.75,24.1,623.0,908.92,683.85
2018,9,20,15,0,864.0,83.0,2.8,24.0,583.0,913.02,688.93
2018,9,20,15,15,845.5,80.5,2.8,24.0,538.0,919.38,695.08
2018,9,20,15,30,827.0,78.0,2.8,24.0,493.0,911.01,691.29
2018,9,20,15,45,800.5,75.0,2.85,23.65,443.5,890.48,680.57
2018,9,20,16,0,774.0,72.0,2.9,23.3,394.0,866.24,667.06
2018,9,20,16,15,737.0,68.5,2.9,22.85,342.5,827.83,642.92
2018,9,20,16,30,700.0,65.0,2.9,22.4,291.0,786.27,615.52
2018,9,20,16,45,645.0,59.5,2.9,21.95,239.0,730.53,576.09
2018,9,20,17,0,590.0,54.0,2.9,21.5,187.0,666.55,527.96
2018,9,20,17,15,502.0,46.5,2.9,20.9,139.0,568.91,451.2
2018,9,20,17,30,414.0,39.0,2.9,20.3,91.0,472.06,368.5
2018,9,20,17,45,277.5,28.0,2.85,19.7,56.0,322.36,190.13
2018,9,20,18,0,141.0,17.0,2.8,19.1,21.0,130.9,0.0
2018,9,20,18,15,70.5,8.5,2.75,18.8,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,17.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,5,45,35.0,5.0,1.15,15.4,5.0,0.0,0.0
2018,9,21,6,0,70.0,10.0,1.1,15.5,10.0,7.87,0.0
2018,9,21,6,15,205.0,22.5,1.25,15.75,40.0,18.71,0.0
2018,9,21,6,30,340.0,35.0,1.4,16.0,70.0,29.01,18.11
2018,9,21,6,45,437.5,44.0,1.5,16.3,115.5,36.24,25.84
2018,9,21,7,0,535.0,53.0,1.6,16.6,161.0,43.6,32.77
2018,9,21,7,15,596.5,59.0,1.65,16.9,212.0,48.36,37.21
2018,9,21,7,30,658.0,65.0,1.7,17.2,263.0,53.2,41.52
2018,9,21,7,45,700.0,69.0,1.8,17.5,314.5,61.01,48.29
2018,9,21,8,0,742.0,73.0,1.9,17.8,366.0,64.39,51.07
2018,9,21,8,15,677.5,95.0,1.95,18.3,389.0,72.91,58.22
2018,9,21,8,30,613.0,117.0,2.0,18.8,412.0,85.37,68.65
2018,9,21,8,45,398.5,179.5,2.05,19.3,378.5,116.84,95.13
2018,9,21,9,0,184.0,242.0,2.1,19.8,345.0,156.17,127.71
2018,9,21,9,15,155.5,263.0,2.15,20.15,354.5,166.35,135.59
2018,9,21,9,30,127.0,284.0,2.2,20.5,364.0,176.03,143.07
2018,9,21,9,45,124.0,299.0,2.2,20.85,380.5,183.22,148.45
2018,9,21,10,0,121.0,314.0,2.2,21.2,397.0,190.14,153.6
2018,9,21,10,15,120.0,324.0,2.2,21.45,409.5,204.53,154.66
2018,9,21,10,30,119.0,334.0,2.2,21.7,422.0,225.31,168.44
2018,9,21,10,45,85.0,322.5,2.2,21.95,386.0,235.16,176.91
2018,9,21,11,0,51.0,311.0,2.2,22.2,350.0,230.48,174.67
2018,9,21,11,15,36.0,298.5,2.25,22.3,326.5,225.83,171.81
2018,9,21,11,30,21.0,286.0,2.3,22.4,303.0,221.13,168.7
2018,9,21,11,45,23.0,293.0,2.35,22.45,311.5,230.35,175.91
2018,9,21,12,0,25.0,300.0,2.4,22.5,320.0,241.17,184.34
2018,9,21,12,15,29.0,309.0,2.45,22.45,332.0,255.91,195.86
2018,9,21,12,30,33.0,318.0,2.5,22.4,344.0,271.51,208.07
2018,9,21,12,45,35.0,316.5,2.6,22.3,344.0,278.13,213.54
2018,9,21,13,0,37.0,315.0,2.7,22.2,344.0,284.86,219.17
2018,9,21,13,15,37.0,307.5,2.75,22.0,335.5,285.01,219.83
2018,9,21,13,30,37.0,300.0,2.8,21.8,327.0,284.83,220.29
2018,9,21,13,45,181.5,260.0,2.85,21.6,387.5,385.05,301.64
2018,9,21,14,0,326.0,220.0,2.9,21.4,448.0,514.0,402.68
2018,9,21,14,15,599.5,154.5,2.9,21.2,548.5,708.86,551.96
2018,9,21,14,30,873.0,89.0,2.9,21.0,649.0,884.77,676.95
2018,9,21,14,45,859.5,87.0,2.9,20.8,609.5,892.94,683.13
2018,9,21,15,0,846.0,85.0,2.9,20.6,570.0,907.99,695.71
2018,9,21,15,15,826.5,82.0,2.9,20.6,525.0,901.81,693.17
2018,9,21,15,30,807.0,79.0,2.9,20.6,480.0,891.64,688.12
2018,9,21,15,45,781.0,75.5,2.85,20.05,431.0,870.81,676.65
2018,9,21,16,0,755.0,72.0,2.8,19.5,382.0,846.34,662.4
2018,9,21,16,15,718.5,68.0,2.75,19.15,331.5,807.8,637.01
2018,9,21,16,30,682.0,64.0,2.7,18.8,281.0,766.21,608.4
2018,9,21,16,45,626.0,58.5,2.65,18.4,230.0,709.8,567.28
2018,9,21,17,0,570.0,53.0,2.6,18.0,179.0,645.28,517.47
2018,9,21,17,15,479.0,45.5,2.55,17.6,131.5,545.49,437.26
2018,9,21,17,30,388.0,38.0,2.5,17.2,84.0,446.66,350.72
2018,9,21,17,45,256.0,26.5,2.5,16.8,51.0,297.86,151.96
2018,9,21,18,0,124.0,15.0,2.5,16.4,18.0,114.83,0.0
2018,9,21,18,15,62.0,7.5,2.5,16.2,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,45,31.0,4.5,2.1,13.7,4.5,0.0,0.0
2018,9,22,6,0,62.0,9.0,2.1,13.8,9.0,7.08,0.0
2018,9,22,6,15,192.0,22.0,2.1,14.05,38.0,18.3,0.0
2018,9,22,6,30,322.0,35.0,2.1,14.3,67.0,28.99,18.0
2018,9,22,6,45,323.5,36.0,2.1,14.5,84.5,29.06,19.74
2018,9,22,7,0,325.0,37.0,2.1,14.7,102.0,29.41,20.47
2018,9,22,7,15,162.5,45.5,2.0,14.9,78.0,33.34,24.15
2018,9,22,7,30,0.0,54.0,1.9,15.1,54.0,41.34,31.34
2018,9,22,7,45,0.0,67.5,1.8,15.25,67.5,51.77,40.57
2018,9,22,8,0,0.0,81.0,1.7,15.4,81.0,61.76,49.27
2018,9,22,8,15,0.0,90.5,1.65,15.65,90.5,68.84,55.29
2018,9,22,8,30,0.0,100.0,1.6,15.9,100.0,75.87,61.18
2018,9,22,8,45,1.0,127.5,1.55,16.1,128.0,95.19,77.67
2018,9,22,9,0,2.0,155.0,1.5,16.3,156.0,114.04,93.52
2018,9,22,9,15,3.5,172.0,1.55,16.55,174.0,125.75,103.11
2018,9,22,9,30,5.0,189.0,1.6,16.8,192.0,137.31,112.52
2018,9,22,9,45,6.5,198.0,1.7,17.0,202.0,143.67,117.53
2018,9,22,10,0,8.0,207.0,1.8,17.2,212.0,149.95,122.48
2018,9,22,10,15,12.5,229.5,1.9,17.4,238.0,166.11,129.4
2018,9,22,10,30,17.0,252.0,2.0,17.6,264.0,183.93,142.85
2018,9,22,10,45,17.5,257.0,2.15,17.75,270.0,190.5,147.76
2018,9,22,11,0,18.0,262.0,2.3,17.9,276.0,197.09,152.86
2018,9,22,11,15,17.5,265.5,2.45,17.95,279.0,202.38,157.09
2018,9,22,11,30,17.0,269.0,2.6,18.0,282.0,207.57,161.28
2018,9,22,11,45,17.5,272.0,2.8,18.1,285.5,212.77,165.47
2018,9,22,12,0,18.0,275.0,3.0,18.2,289.0,218.02,169.72
2018,9,22,12,15,26.0,294.0,3.2,18.2,314.5,242.92,189.49
2018,9,22,12,30,34.0,313.0,3.4,18.2,340.0,268.24,209.57
2018,9,22,12,45,38.5,316.5,3.6,18.25,346.5,280.46,219.45
2018,9,22,13,0,43.0,320.0,3.8,18.3,353.0,293.33,229.92
2018,9,22,13,15,46.0,314.0,3.9,18.3,348.5,297.41,233.59
2018,9,22,13,30,49.0,308.0,4.0,18.3,344.0,301.47,237.32
2018,9,22,13,45,201.0,270.5,4.1,18.35,411.0,426.5,338.9
2018,9,22,14,0,353.0,233.0,4.2,18.4,478.0,548.74,436.33
2018,9,22,14,15,621.0,158.5,4.2,18.4,564.0,730.54,578.69
2018,9,22,14,30,889.0,84.0,4.2,18.4,650.0,891.76,696.15
2018,9,22,14,45,877.0,81.5,4.2,18.4,610.5,900.82,703.03
2018,9,22,15,0,865.0,79.0,4.2,18.4,571.0,905.93,708.37
2018,9,22,15,15,846.0,76.5,4.2,18.4,525.5,900.63,706.46
2018,9,22,15,30,827.0,74.0,4.2,18.4,480.0,902.42,709.8
2018,9,22,15,45,801.5,71.0,4.15,18.3,431.5,882.75,697.67
2018,9,22,16,0,776.0,68.0,4.1,18.2,383.0,859.43,682.78
2018,9,22,16,15,738.0,64.5,4.15,18.0,331.5,820.12,656.34
2018,9,22,16,30,700.0,61.0,4.2,17.8,280.0,777.76,626.49
2018,9,22,16,45,642.0,55.5,4.25,17.6,228.0,711.42,576.64
2018,9,22,17,0,584.0,50.0,4.3,17.4,176.0,652.55,529.75
2018,9,22,17,15,487.0,43.5,4.35,17.1,129.0,548.91,444.55
2018,9,22,17,30,390.0,37.0,4.4,16.8,82.0,446.07,351.52
2018,9,22,17,45,237.5,24.5,4.45,16.5,47.5,276.1,106.74
2018,9,22,18,0,85.0,12.0,4.5,16.2,13.0,79.84,0.0
2018,9,22,18,15,42.5,6.0,4.5,16.0,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,24.5,4.5,3.2,14.2,4.5,0.0,0.0
2018,9,23,6,0,49.0,9.0,3.2,14.3,9.0,7.08,0.0
2018,9,23,6,15,164.5,23.0,3.4,14.55,36.5,17.41,0.0
2018,9,23,6,30,280.0,37.0,3.6,14.8,64.0,28.17,17.01
2018,9,23,6,45,344.5,46.5,3.8,15.1,100.5,37.82,27.21
2018,9,23,7,0,409.0,56.0,4.0,15.4,137.0,45.01,34.1
2018,9,23,7,15,393.5,73.0,3.95,15.6,169.5,54.49,42.78
2018,9,23,7,30,378.0,90.0,3.9,15.8,202.0,65.49,52.61
2018,9,23,7,45,388.5,107.5,3.9,16.0,241.0,76.63,62.36
2018,9,23,8,0,399.0,125.0,3.9,16.2,280.0,87.3,71.54
2018,9,23,8,15,350.5,152.0,3.85,16.4,301.5,105.27,86.92
2018,9,23,8,30,302.0,179.0,3.8,16.6,323.0,119.67,99.03
2018,9,23,8,45,315.5,199.0,3.7,16.75,362.0,130.76,108.18
2018,9,23,9,0,329.0,219.0,3.6,16.9,401.0,141.43,116.89
2018,9,23,9,15,490.0,189.5,3.55,17.1,483.5,122.11,100.01
2018,9,23,9,30,651.0,160.0,3.5,17.3,566.0,107.26,87.04
2018,9,23,9,45,698.5,152.5,3.45,17.45,609.5,102.19,82.49
2018,9,23,10,0,746.0,145.0,3.4,17.6,653.0,97.68,78.43
2018,9,23,10,15,667.0,160.5,3.4,17.75,628.5,131.2,85.7
2018,9,23,10,30,588.0,176.0,3.4,17.9,604.0,178.23,115.01
2018,9,23,10,45,751.0,137.5,3.4,18.0,700.0,233.3,150.6
2018,9,23,11,0,914.0,99.0,3.4,18.1,796.0,303.55,203.59
2018,9,23,11,15,918.0,99.0,3.5,18.15,809.0,362.19,256.26
2018,9,23,11,30,922.0,99.0,3.6,18.2,822.0,420.16,308.51
2018,9,23,11,45,924.0,98.5,3.7,18.25,826.5,476.0,358.32
2018,9,23,12,0,926.0,98.0,3.8,18.3,831.0,530.45,405.87
2018,9,23,12,15,928.0,96.0,4.0,18.25,828.0,582.05,450.44
2018,9,23,12,30,930.0,94.0,4.2,18.2,825.0,631.69,492.53
2018,9,23,12,45,934.0,91.0,4.45,18.15,816.0,679.52,532.84
2018,9,23,13,0,938.0,88.0,4.7,18.1,807.0,725.06,570.94
2018,9,23,13,15,933.5,87.0,4.85,18.0,787.5,763.91,603.22
2018,9,23,13,30,929.0,86.0,5.0,17.9,768.0,799.51,630.97
2018,9,23,13,45,921.0,85.5,5.2,17.8,741.0,829.48,654.89
2018,9,23,14,0,913.0,85.0,5.4,17.7,714.0,855.79,676.36
2018,9,23,14,15,902.0,84.0,5.4,17.6,680.0,875.26,691.96
2018,9,23,14,30,891.0,83.0,5.4,17.5,646.0,890.83,704.91
2018,9,23,14,45,875.5,81.5,5.4,17.4,605.5,897.86,711.85
2018,9,23,15,0,860.0,80.0,5.4,17.3,565.0,900.9,716.1
2018,9,23,15,15,840.5,78.0,5.4,17.3,520.0,906.5,722.14
2018,9,23,15,30,821.0,76.0,5.4,17.3,475.0,897.63,717.63
2018,9,23,15,45,794.0,73.0,5.15,17.1,426.0,876.51,703.15
2018,9,23,16,0,767.0,70.0,4.9,16.9,377.0,851.71,685.73
2018,9,23,16,15,727.0,67.0,4.75,16.75,326.0,811.12,656.46
2018,9,23,16,30,687.0,64.0,4.6,16.6,275.0,774.67,629.3
2018,9,23,16,45,624.5,58.5,4.5,16.45,223.0,705.52,575.78
2018,9,23,17,0,562.0,53.0,4.4,16.3,171.0,635.12,518.52
2018,9,23,17,15,460.5,45.5,4.3,16.1,124.0,526.14,427.56
2018,9,23,17,30,359.0,38.0,4.2,15.9,77.0,417.56,327.45
2018,9,23,17,45,215.5,24.5,4.15,15.65,44.5,251.68,49.85
2018,9,23,18,0,72.0,11.0,4.1,15.4,12.0,68.09,0.0
2018,9,23,18,15,36.0,5.5,3.95,15.3,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,24,5,45,0.0,1.0,0.35,13.85,1.0,0.0,0.0
2018,9,24,6,0,0.0,2.0,0.3,13.9,2.0,1.57,0.0
2018,9,24,6,15,0.0,10.0,0.35,14.05,10.0,7.87,0.0
2018,9,24,6,30,0.0,18.0,0.4,14.2,18.0,13.71,5.32
2018,9,24,6,45,0.0,32.0,0.5,14.4,32.0,24.45,15.73
2018,9,24,7,0,0.0,46.0,0.6,14.6,46.0,35.02,25.46
2018,9,24,7,15,1.0,65.5,0.7,14.85,66.0,49.12,38.21
2018,9,24,7,30,2.0,85.0,0.8,15.1,86.0,63.05,50.61
2018,9,24,7,45,5.0,106.0,0.85,15.35,108.0,77.82,63.52
2018,9,24,8,0,8.0,127.0,0.9,15.6,130.0,92.42,76.07
2018,9,24,8,15,10.0,144.5,0.9,15.95,149.0,104.67,86.34
2018,9,24,8,30,12.0,162.0,0.9,16.3,168.0,116.8,96.36
2018,9,24,8,45,25.5,189.0,0.85,16.7,202.5,134.84,111.22
2018,9,24,9,0,39.0,216.0,0.8,17.1,237.0,145.14,119.33
2018,9,24,9,15,71.5,245.0,0.85,17.55,287.5,162.15,133.0
2018,9,24,9,30,104.0,274.0,0.9,18.0,338.0,178.63,146.07
2018,9,24,9,45,125.0,294.0,0.95,18.4,375.5,180.85,147.33
2018,9,24,10,0,146.0,314.0,1.0,18.8,413.0,190.79,154.99
2018,9,24,10,15,147.0,327.5,1.05,19.25,430.5,207.21,156.98
2018,9,24,10,30,148.0,341.0,1.1,19.7,448.0,231.93,173.02
2018,9,24,10,45,134.0,349.0,1.15,20.15,448.0,251.47,187.77
2018,9,24,11,0,120.0,357.0,1.2,20.6,448.0,269.42,202.15
2018,9,24,11,15,115.0,363.0,1.35,20.8,451.5,287.43,216.78
2018,9,24,11,30,110.0,369.0,1.5,21.0,455.0,306.73,232.34
2018,9,24,11,45,111.5,372.0,1.65,21.15,459.5,322.43,245.04
2018,9,24,12,0,113.0,375.0,1.8,21.3,464.0,340.6,259.54
2018,9,24,12,15,103.5,370.5,1.95,21.25,451.5,342.5,261.96
2018,9,24,12,30,94.0,366.0,2.1,21.2,439.0,345.33,264.97
2018,9,24,12,45,79.5,352.0,2.25,21.2,413.5,335.77,258.43
2018,9,24,13,0,65.0,338.0,2.4,21.2,388.0,323.89,249.96
2018,9,24,13,15,70.0,332.5,2.55,21.0,385.0,331.42,256.71
2018,9,24,13,30,75.0,327.0,2.7,20.8,382.0,339.11,263.56
2018,9,24,13,45,223.5,280.5,2.85,20.65,435.0,453.9,355.33
2018,9,24,14,0,372.0,234.0,3.0,20.5,488.0,564.52,442.38
2018,9,24,14,15,636.0,159.0,3.05,20.25,568.0,741.83,578.79
2018,9,24,14,30,900.0,84.0,3.1,20.0,648.0,898.28,690.71
2018,9,24,14,45,884.5,82.5,3.15,19.75,607.5,905.51,697.0
2018,9,24,15,0,869.0,81.0,3.2,19.5,567.0,908.7,701.94
2018,9,24,15,15,849.0,78.5,3.2,19.5,521.0,913.33,707.06
2018,9,24,15,30,829.0,76.0,3.2,19.5,475.0,903.39,702.04
2018,9,24,15,45,800.5,73.0,3.25,19.0,425.0,880.87,689.82
2018,9,24,16,0,772.0,70.0,3.3,18.5,375.0,854.64,674.62
2018,9,24,16,15,730.0,66.0,3.3,18.15,322.5,810.87,645.26
2018,9,24,16,30,688.0,62.0,3.3,17.8,270.0,764.03,612.37
2018,9,24,16,45,626.0,56.5,3.3,17.45,218.5,702.53,566.41
2018,9,24,17,0,564.0,51.0,3.3,17.1,167.0,632.81,511.15
2018,9,24,17,15,464.0,43.0,3.2,16.8,120.0,525.01,422.13
2018,9,24,17,30,364.0,35.0,3.1,16.5,73.0,418.51,321.97
2018,9,24,17,45,220.5,23.0,3.0,16.15,42.0,250.47,0.0
2018,9,24,18,0,77.0,11.0,2.9,15.8,11.0,72.02,0.0
2018,9,24,18,15,38.5,5.5,2.7,15.65,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,25,5,45,24.0,3.5,1.2,14.0,3.0,0.0,0.0
2018,9,25,6,0,48.0,7.0,1.1,14.1,6.0,0.0,0.0
2018,9,25,6,15,67.0,11.5,1.0,14.4,15.0,9.05,0.0
2018,9,25,6,30,86.0,16.0,0.9,14.7,24.0,12.2,3.91
2018,9,25,6,45,62.0,23.5,0.85,14.95,31.0,18.12,10.13
2018,9,25,7,0,38.0,31.0,0.8,15.2,38.0,24.35,15.94
2018,9,25,7,15,19.0,41.5,0.8,15.45,45.0,32.5,23.37
2018,9,25,7,30,0.0,52.0,0.8,15.7,52.0,39.79,29.92
2018,9,25,7,45,0.0,68.0,0.8,15.95,68.0,52.07,40.76
2018,9,25,8,0,0.0,84.0,0.8,16.2,84.0,63.76,50.9
2018,9,25,8,15,0.0,91.5,0.9,16.5,91.5,69.44,55.65
2018,9,25,8,30,0.0,99.0,1.0,16.8,99.0,75.08,60.31
2018,9,25,8,45,0.0,116.5,1.15,17.05,116.5,87.58,70.85
2018,9,25,9,0,0.0,134.0,1.3,17.3,134.0,99.92,81.14
2018,9,25,9,15,1.5,155.5,1.45,17.6,156.5,114.77,93.46
2018,9,25,9,30,3.0,177.0,1.6,17.9,179.0,129.38,105.46
2018,9,25,9,45,5.5,192.0,1.75,18.15,195.5,139.63,113.73
2018,9,25,10,0,8.0,207.0,1.9,18.4,212.0,149.75,121.87
2018,9,25,10,15,12.0,227.5,2.0,18.65,236.0,164.5,127.65
2018,9,25,10,30,16.0,248.0,2.1,18.9,260.0,180.92,139.96
2018,9,25,10,45,16.0,253.0,2.2,19.1,265.0,187.32,144.68
2018,9,25,11,0,16.0,258.0,2.3,19.3,270.0,193.67,149.53
2018,9,25,11,15,17.5,264.5,2.4,19.45,278.0,201.51,155.6
2018,9,25,11,30,19.0,271.0,2.5,19.6,286.0,209.59,161.9
2018,9,25,11,45,26.0,290.5,2.55,19.75,311.0,229.13,177.08
2018,9,25,12,0,33.0,310.0,2.6,19.9,336.0,252.54,195.27
2018,9,25,12,15,33.5,311.0,2.65,19.9,337.0,260.1,201.34
2018,9,25,12,30,34.0,312.0,2.7,19.9,338.0,267.71,207.51
2018,9,25,12,45,32.0,305.0,2.75,19.95,329.5,267.25,207.4
2018,9,25,13,0,30.0,298.0,2.8,20.0,321.0,266.22,206.87
2018,9,25,13,15,38.5,300.0,2.85,19.9,328.5,280.15,218.29
2018,9,25,13,30,47.0,302.0,2.9,19.8,336.0,295.06,230.52
2018,9,25,13,45,196.0,264.0,2.9,19.7,398.0,400.06,315.92
2018,9,25,14,0,345.0,226.0,2.9,19.6,460.0,534.01,421.0
2018,9,25,14,15,611.5,155.5,2.9,19.5,545.5,716.25,561.47
2018,9,25,14,30,878.0,85.0,2.9,19.4,631.0,878.46,677.55
2018,9,25,14,45,863.0,83.0,2.85,19.25,591.0,885.07,682.34
2018,9,25,15,0,848.0,81.0,2.8,19.1,551.0,887.72,685.88
2018,9,25,15,15,827.5,79.0,2.8,19.1,506.0,892.16,690.84
2018,9,25,15,30,807.0,77.0,2.8,19.1,461.0,882.16,685.73
2018,9,25,15,45,780.0,73.5,2.7,18.7,412.5,860.29,672.56
2018,9,25,16,0,753.0,70.0,2.6,18.3,364.0,834.77,656.55
2018,9,25,16,15,713.0,66.0,2.55,18.0,313.0,792.95,628.23
2018,9,25,16,30,673.0,62.0,2.5,17.7,262.0,755.39,601.83
2018,9,25,16,45,611.5,56.0,2.5,17.35,211.0,686.85,550.88
2018,9,25,17,0,550.0,50.0,2.5,17.0,160.0,617.21,495.95
2018,9,25,17,15,449.5,42.0,2.5,16.7,114.0,509.5,407.52
2018,9,25,17,30,349.0,34.0,2.5,16.4,68.0,403.06,304.58
2018,9,25,17,45,210.0,22.0,2.5,16.05,39.0,236.13,0.0
2018,9,25,18,0,71.0,10.0,2.5,15.7,10.0,66.11,0.0
2018,9,25,18,15,35.5,5.0,2.45,15.6,5.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.0,1.55,13.95,1.0,0.0,0.0
2018,9,26,6,0,0.0,2.0,1.5,14.0,2.0,0.0,0.0
2018,9,26,6,15,0.0,10.5,1.5,14.25,10.5,8.26,0.0
2018,9,26,6,30,0.0,19.0,1.5,14.5,19.0,14.48,5.46
2018,9,26,6,45,0.0,31.5,1.5,14.8,31.5,24.07,15.24
2018,9,26,7,0,0.0,44.0,1.5,15.1,44.0,33.55,24.02
2018,9,26,7,15,0.0,53.0,1.4,15.3,53.0,40.46,30.41
2018,9,26,7,30,0.0,62.0,1.3,15.5,62.0,47.33,36.6
2018,9,26,7,45,0.0,75.0,1.2,15.7,75.0,56.94,45.09
2018,9,26,8,0,0.0,88.0,1.1,15.9,88.0,66.48,53.36
2018,9,26,8,15,0.0,101.5,1.05,16.2,101.5,76.29,61.71
2018,9,26,8,30,0.0,115.0,1.0,16.5,115.0,86.02,69.88
2018,9,26,8,45,3.5,138.0,0.95,16.75,140.0,102.05,83.37
2018,9,26,9,0,7.0,161.0,0.9,17.0,165.0,117.81,96.44
2018,9,26,9,15,13.0,190.0,0.85,17.35,198.0,137.12,112.29
2018,9,26,9,30,19.0,219.0,0.8,17.7,231.0,155.98,127.53
2018,9,26,9,45,29.5,245.5,0.75,18.05,265.0,162.92,132.71
2018,9,26,10,0,40.0,272.0,0.7,18.4,299.0,177.51,144.2
2018,9,26,10,15,54.0,293.0,0.7,18.8,331.0,193.77,148.8
2018,9,26,10,30,68.0,314.0,0.7,19.2,363.0,216.03,163.98
2018,9,26,10,45,85.0,332.5,0.7,19.65,395.5,239.95,180.87
2018,9,26,11,0,102.0,351.0,0.7,20.1,428.0,266.65,200.33
2018,9,26,11,15,110.5,358.5,0.7,20.6,443.0,286.68,215.3
2018,9,26,11,30,119.0,366.0,0.7,21.1,458.0,306.21,230.04
2018,9,26,11,45,154.5,367.5,0.7,21.6,487.5,337.74,253.34
2018,9,26,12,0,190.0,369.0,0.7,22.1,517.0,372.97,279.41
2018,9,26,12,15,228.0,364.0,0.75,22.55,540.5,408.14,305.73
2018,9,26,12,30,266.0,359.0,0.8,23.0,564.0,453.24,339.09
2018,9,26,12,45,243.5,357.5,0.85,23.5,543.0,461.32,345.22
2018,9,26,13,0,221.0,356.0,0.9,24.0,522.0,455.47,341.54
2018,9,26,13,15,232.5,343.0,1.1,24.0,514.0,470.11,354.42
2018,9,26,13,30,244.0,330.0,1.3,24.0,506.0,499.04,377.2
2018,9,26,13,45,219.0,319.5,1.55,24.05,473.0,471.42,358.92
2018,9,26,14,0,194.0,309.0,1.8,24.1,440.0,455.76,349.0
2018,9,26,14,15,168.5,293.5,2.1,23.7,403.0,431.96,333.37
2018,9,26,14,30,143.0,278.0,2.4,23.3,366.0,405.57,315.3
2018,9,26,14,45,123.5,252.5,2.7,22.9,325.0,371.1,290.86
2018,9,26,15,0,104.0,227.0,3.0,22.5,284.0,313.5,248.08
2018,9,26,15,15,208.5,200.5,3.0,22.5,302.5,408.84,326.19
2018,9,26,15,30,313.0,174.0,3.0,22.5,321.0,505.7,403.59
2018,9,26,15,45,339.5,152.5,3.35,21.4,296.5,512.48,413.1
2018,9,26,16,0,366.0,131.0,3.7,20.3,272.0,540.9,439.1
2018,9,26,16,15,354.0,110.5,3.8,19.65,231.0,508.16,415.97
2018,9,26,16,30,342.0,90.0,3.9,19.0,190.0,472.79,389.98
2018,9,26,16,45,205.0,70.5,4.0,18.4,127.0,296.44,246.61
2018,9,26,17,0,68.0,51.0,4.1,17.8,64.0,127.36,103.24
2018,9,26,17,15,34.0,34.5,4.05,17.45,41.0,76.8,58.96
2018,9,26,17,30,0.0,18.0,4.0,17.1,18.0,13.71,4.72
2018,9,26,17,45,0.0,10.0,3.9,16.7,10.0,7.6,0.0
2018,9,26,18,0,0.0,2.0,3.8,16.3,2.0,1.57,0.0
2018,9,26,18,15,0.0,1.0,3.6,16.2,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,14.0,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.0,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.5,14.2,5.5,4.33,0.0
2018,9,27,6,30,0.0,10.0,1.5,14.4,10.0,7.58,0.02
2018,9,27,6,45,0.0,18.5,1.5,14.6,18.5,14.07,6.55
2018,9,27,7,0,0.0,27.0,1.5,14.8,27.0,20.57,12.57
2018,9,27,7,15,0.0,32.5,1.45,14.95,32.5,24.78,16.5
2018,9,27,7,30,0.0,38.0,1.4,15.1,38.0,29.0,20.34
2018,9,27,7,45,0.0,53.0,1.3,15.25,53.0,40.56,30.64
2018,9,27,8,0,0.0,68.0,1.2,15.4,68.0,52.16,40.85
2018,9,27,8,15,0.5,89.0,1.25,15.65,89.0,67.65,54.31
2018,9,27,8,30,1.0,110.0,1.3,15.9,110.0,82.61,67.13
2018,9,27,8,45,4.0,133.5,1.3,16.1,135.5,99.03,81.06
2018,9,27,9,0,7.0,157.0,1.3,16.3,161.0,115.16,94.56
2018,9,27,9,15,5.0,167.0,1.3,16.55,170.0,122.25,100.21
2018,9,27,9,30,3.0,177.0,1.3,16.8,179.0,129.25,105.78
2018,9,27,9,45,6.5,194.0,1.35,17.0,198.5,140.79,115.18
2018,9,27,10,0,10.0,211.0,1.4,17.2,218.0,152.18,124.38
2018,9,27,10,15,18.5,242.0,1.45,17.35,255.0,173.71,135.35
2018,9,27,10,30,27.0,273.0,1.5,17.5,292.0,188.2,145.79
2018,9,27,10,45,34.0,291.0,1.55,17.65,316.0,206.47,159.53
2018,9,27,11,0,41.0,309.0,1.6,17.8,340.0,226.27,174.66
2018,9,27,11,15,44.5,317.0,1.65,17.9,351.0,240.16,185.49
2018,9,27,11,30,48.0,325.0,1.7,18.0,362.0,254.69,196.93
2018,9,27,11,45,69.5,338.5,1.75,18.05,392.0,281.29,217.54
2018,9,27,12,0,91.0,352.0,1.8,18.1,422.0,310.89,240.59
2018,9,27,12,15,117.0,360.0,1.95,18.05,450.0,346.54,268.63
2018,9,27,12,30,143.0,368.0,2.1,18.0,478.0,382.24,296.8
2018,9,27,12,45,156.5,360.5,2.2,18.0,479.0,400.26,311.5
2018,9,27,13,0,170.0,353.0,2.3,18.0,480.0,418.66,326.64
2018,9,27,13,15,170.0,344.0,2.5,17.9,468.5,426.41,333.89
2018,9,27,13,30,170.0,335.0,2.7,17.8,457.0,433.22,340.46
2018,9,27,13,45,199.0,317.5,2.9,17.7,455.0,453.71,358.22
2018,9,27,14,0,228.0,300.0,3.1,17.6,453.0,474.6,376.39
2018,9,27,14,15,205.5,287.0,3.35,17.4,419.5,456.66,363.97
2018,9,27,14,30,183.0,274.0,3.6,17.2,386.0,436.37,349.65
2018,9,27,14,45,137.0,250.0,3.8,17.05,330.5,380.64,306.65
2018,9,27,15,0,91.0,226.0,4.0,16.9,275.0,300.9,243.76
2018,9,27,15,15,81.0,205.0,4.0,16.9,246.0,275.65,224.25
2018,9,27,15,30,71.0,184.0,4.0,16.9,217.0,249.28,203.45
2018,9,27,15,45,102.0,166.5,4.15,16.4,208.0,285.49,235.24
2018,9,27,16,0,133.0,149.0,4.3,15.9,199.0,300.5,249.88
2018,9,27,16,15,83.5,113.0,4.3,15.7,143.0,212.42,176.54
2018,9,27,16,30,34.0,77.0,4.3,15.5,87.0,105.6,85.65
2018,9,27,16,45,17.0,55.0,4.25,15.35,60.0,66.15,51.44
2018,9,27,17,0,0.0,33.0,4.2,15.2,33.0,25.18,15.65
2018,9,27,17,15,0.0,24.0,4.15,15.05,24.0,18.29,9.52
2018,9,27,17,30,0.0,15.0,4.1,14.9,15.0,11.41,2.79
2018,9,27,17,45,0.0,8.5,4.05,14.8,8.5,6.69,0.0
2018,9,27,18,0,0.0,2.0,4.0,14.7,2.0,0.0,0.0
2018,9,27,18,15,0.0,1.0,3.9,14.7,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.75,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.8,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.5,14.9,2.5,1.97,0.0
2018,9,28,6,30,0.0,4.0,2.6,15.0,4.0,3.02,0.0
2018,9,28,6,45,0.0,5.0,2.7,15.15,5.0,3.78,0.0
2018,9,28,7,0,0.0,6.0,2.8,15.3,6.0,4.54,0.0
2018,9,28,7,15,0.0,13.5,2.75,15.4,13.5,10.25,3.49
2018,9,28,7,30,0.0,21.0,2.7,15.5,21.0,15.97,8.65
2018,9,28,7,45,0.0,45.0,2.7,15.6,45.0,34.39,25.08
2018,9,28,8,0,0.0,69.0,2.7,15.7,69.0,52.93,41.47
2018,9,28,8,15,0.0,81.0,2.75,15.9,81.0,61.98,49.29
2018,9,28,8,30,0.0,93.0,2.8,16.1,93.0,70.8,56.82
2018,9,28,8,45,0.0,120.5,2.85,16.25,120.5,90.19,73.47
2018,9,28,9,0,0.0,148.0,2.9,16.4,148.0,109.07,89.49
2018,9,28,9,15,2.5,163.0,2.95,16.55,164.5,119.53,98.14
2018,9,28,9,30,5.0,178.0,3.0,16.7,181.0,129.88,106.66
2018,9,28,9,45,8.5,200.0,3.1,16.85,205.5,144.57,118.8
2018,9,28,10,0,12.0,222.0,3.2,17.0,230.0,158.99,130.65
2018,9,28,10,15,16.0,239.5,3.25,17.05,250.5,171.88,134.64
2018,9,28,10,30,20.0,257.0,3.3,17.1,271.0,186.78,145.86
2018,9,28,10,45,23.0,270.0,3.4,17.2,286.5,199.4,155.5
2018,9,28,11,0,26.0,283.0,3.5,17.3,302.0,206.41,160.84
2018,9,28,11,15,31.5,297.5,3.55,17.3,321.0,223.54,174.35
2018,9,28,11,30,37.0,312.0,3.6,17.3,340.0,241.91,188.92
2018,9,28,11,45,46.0,325.0,3.65,17.35,360.0,261.96,204.78
2018,9,28,12,0,55.0,338.0,3.7,17.4,380.0,283.61,221.97
2018,9,28,12,15,72.0,345.5,3.7,17.4,400.5,306.89,240.55
2018,9,28,12,30,89.0,353.0,3.7,17.4,421.0,332.28,260.86
2018,9,28,12,45,93.5,349.0,3.7,17.4,419.5,342.39,269.3
2018,9,28,13,0,98.0,345.0,3.7,17.4,418.0,352.57,277.87
2018,9,28,13,15,91.0,333.0,3.7,17.4,399.5,347.5,274.44
2018,9,28,13,30,84.0,321.0,3.7,17.4,381.0,341.11,269.99
2018,9,28,13,45,90.5,309.0,3.7,17.4,371.0,344.13,273.23
2018,9,28,14,0,97.0,297.0,3.7,17.4,361.0,347.0,276.39
2018,9,28,14,15,231.5,253.5,3.65,17.3,396.5,462.71,370.84
2018,9,28,14,30,366.0,210.0,3.6,17.2,432.0,567.91,455.45
2018,9,28,14,45,532.5,159.0,3.6,17.15,458.0,675.64,541.85
2018,9,28,15,0,699.0,108.0,3.6,17.1,484.0,794.88,631.61
2018,9,28,15,15,737.5,93.0,3.6,17.1,459.5,820.61,651.27
2018,9,28,15,30,776.0,78.0,3.6,17.1,435.0,848.91,673.51
2018,9,28,15,45,748.5,73.5,3.55,16.9,387.0,825.09,657.98
2018,9,28,16,0,721.0,69.0,3.5,16.7,339.0,797.73,639.81
2018,9,28,16,15,681.0,64.5,3.55,16.55,289.5,755.41,610.05
2018,9,28,16,30,641.0,60.0,3.6,16.4,240.0,717.8,582.39
2018,9,28,16,45,578.0,53.5,3.6,16.25,191.0,647.9,527.69
2018,9,28,17,0,515.0,47.0,3.6,16.1,142.0,577.14,469.07
2018,9,28,17,15,407.5,39.0,3.55,15.9,99.0,464.75,373.12
2018,9,28,17,30,300.0,31.0,3.5,15.7,56.0,350.76,242.46
2018,9,28,17,45,176.5,19.5,3.45,15.55,31.5,162.91,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.4,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.35,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.1,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.2,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,12.0,3.35,16.1,13.5,9.44,0.0
2018,9,29,6,30,51.0,17.0,3.5,16.4,21.0,13.14,3.4
2018,9,29,6,45,29.5,30.0,3.7,16.75,32.5,23.12,14.1
2018,9,29,7,0,8.0,43.0,3.9,17.1,44.0,32.79,23.03
2018,9,29,7,15,8.0,50.0,3.85,17.3,51.5,38.33,28.19
2018,9,29,7,30,8.0,57.0,3.8,17.5,59.0,43.76,33.11
2018,9,29,7,45,10.0,84.0,3.75,17.75,87.0,63.1,50.1
2018,9,29,8,0,12.0,111.0,3.7,18.0,115.0,81.87,66.37
2018,9,29,8,15,59.5,145.5,3.65,18.15,172.0,102.5,84.04
