Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,10,15,520.0,199.5,0.8,19.75,531.0,138.27,99.11
2018,10,9,10,30,405.0,236.0,0.8,20.1,505.0,186.37,128.77
2018,10,9,10,45,338.5,270.5,0.75,20.4,500.0,233.16,165.26
2018,10,9,11,0,272.0,305.0,0.7,20.7,495.0,267.33,194.47
2018,10,9,11,15,217.0,320.0,0.95,20.7,473.0,288.35,214.35
2018,10,9,11,30,162.0,335.0,1.2,20.7,451.0,299.44,226.12
2018,10,9,11,45,150.0,338.0,1.45,20.75,445.5,313.9,238.91
2018,10,9,12,0,138.0,341.0,1.7,20.8,440.0,326.88,250.29
2018,10,9,12,15,129.0,336.0,2.0,20.6,428.5,333.94,257.25
2018,10,9,12,30,120.0,331.0,2.3,20.4,417.0,339.43,262.86
2018,10,9,12,45,94.0,312.0,2.55,20.25,378.5,312.06,242.93
2018,10,9,13,0,68.0,293.0,2.8,20.1,340.0,288.47,225.46
2018,10,9,13,15,105.5,278.5,3.05,19.85,349.0,322.15,253.36
2018,10,9,13,30,143.0,264.0,3.3,19.6,358.0,346.38,274.1
2018,10,9,13,45,162.0,255.5,3.5,19.4,357.5,363.96,289.36
2018,10,9,14,0,181.0,247.0,3.7,19.2,357.0,382.02,305.15
2018,10,9,14,15,225.5,218.5,3.8,19.0,348.0,418.41,335.91
2018,10,9,14,30,270.0,190.0,3.9,18.8,339.0,437.15,353.32
2018,10,9,14,45,296.0,174.5,4.0,18.6,326.5,453.92,368.74
2018,10,9,15,0,322.0,159.0,4.1,18.4,314.0,469.76,383.56
2018,10,9,15,15,418.5,125.0,4.1,18.4,306.5,548.22,448.14
2018,10,9,15,30,515.0,91.0,4.1,18.4,299.0,613.37,500.1
2018,10,9,15,45,607.5,75.5,3.9,18.0,290.5,683.55,554.74
2018,10,9,16,0,700.0,60.0,3.7,17.6,282.0,744.68,601.14
2018,10,9,16,15,647.5,55.0,3.65,17.3,233.0,691.07,560.27
2018,10,9,16,30,595.0,50.0,3.6,17.0,184.0,642.97,521.99
2018,10,9,16,45,437.0,43.5,3.6,16.7,128.0,491.72,400.82
2018,10,9,17,0,279.0,37.0,3.6,16.4,72.0,342.78,275.79
2018,10,9,17,15,214.5,27.5,3.65,16.15,47.0,267.26,171.79
2018,10,9,17,30,150.0,18.0,3.7,15.9,22.0,137.9,0.0
2018,10,9,17,45,75.0,9.0,3.8,15.65,11.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,15,71.0,11.0,0.7,14.8,14.5,8.65,0.0
2018,10,10,6,30,142.0,22.0,0.8,14.9,29.0,16.65,0.0
2018,10,10,6,45,207.0,35.0,0.95,14.95,58.0,26.44,15.57
2018,10,10,7,0,272.0,48.0,1.1,15.0,87.0,36.15,25.79
2018,10,10,7,15,332.5,61.0,1.1,15.1,128.0,45.72,34.78
2018,10,10,7,30,393.0,74.0,1.1,15.2,169.0,55.16,43.45
2018,10,10,7,45,531.0,73.0,1.1,15.35,231.5,57.76,45.86
2018,10,10,8,0,669.0,72.0,1.1,15.5,294.0,58.2,46.22
2018,10,10,8,15,705.5,75.0,1.05,15.65,341.0,60.49,48.14
2018,10,10,8,30,742.0,78.0,1.0,15.8,388.0,67.95,54.54
2018,10,10,8,45,768.5,80.5,0.95,15.95,431.5,69.88,56.03
2018,10,10,9,0,795.0,83.0,0.9,16.1,475.0,71.84,57.53
2018,10,10,9,15,817.0,84.0,0.8,16.35,515.0,72.66,58.03
2018,10,10,9,30,839.0,85.0,0.7,16.6,555.0,73.53,58.57
2018,10,10,9,45,859.0,83.0,0.6,16.85,589.0,80.78,64.58
2018,10,10,10,0,879.0,81.0,0.5,17.1,623.0,80.24,63.9
2018,10,10,10,15,886.5,82.5,0.5,17.3,649.0,97.65,62.7
2018,10,10,10,30,894.0,84.0,0.5,17.5,675.0,156.51,87.93
2018,10,10,10,45,898.0,85.0,0.5,17.75,693.0,214.85,128.63
2018,10,10,11,0,902.0,86.0,0.5,18.0,711.0,272.94,176.25
2018,10,10,11,15,904.0,87.0,0.8,18.15,721.5,329.97,226.65
2018,10,10,11,30,906.0,88.0,1.1,18.3,732.0,386.07,276.96
2018,10,10,11,45,905.5,88.5,1.35,18.4,734.5,439.61,324.79
2018,10,10,12,0,905.0,89.0,1.6,18.5,737.0,491.48,370.41
2018,10,10,12,15,903.0,89.0,1.85,18.55,732.0,540.29,412.79
2018,10,10,12,30,901.0,89.0,2.1,18.6,727.0,586.85,452.53
2018,10,10,12,45,896.0,88.5,2.3,18.6,713.5,628.73,487.87
2018,10,10,13,0,891.0,88.0,2.5,18.6,700.0,667.71,520.42
2018,10,10,13,15,867.5,93.5,2.7,18.5,674.5,696.9,545.32
2018,10,10,13,30,844.0,99.0,2.9,18.4,649.0,728.62,571.48
2018,10,10,13,45,759.0,121.5,3.1,18.35,600.5,721.29,568.04
2018,10,10,14,0,674.0,144.0,3.3,18.3,552.0,711.03,562.04
2018,10,10,14,15,748.5,113.5,3.5,18.1,542.5,763.29,603.74
2018,10,10,14,30,823.0,83.0,3.7,17.9,533.0,809.78,640.02
2018,10,10,14,45,801.5,82.0,3.9,17.7,493.0,810.75,643.35
2018,10,10,15,0,780.0,81.0,4.1,17.5,453.0,807.68,644.1
2018,10,10,15,15,754.0,77.5,4.1,17.5,408.5,793.65,635.41
2018,10,10,15,30,728.0,74.0,4.1,17.5,364.0,775.78,623.77
2018,10,10,15,45,684.0,71.5,4.25,16.95,316.5,745.36,604.07
2018,10,10,16,0,640.0,69.0,4.4,16.4,269.0,706.85,577.59
2018,10,10,16,15,580.0,64.0,4.3,16.1,221.0,647.78,531.86
2018,10,10,16,30,520.0,59.0,4.2,15.8,173.0,586.45,482.12
2018,10,10,16,45,429.5,51.0,4.05,15.55,128.5,492.78,403.79
2018,10,10,17,0,339.0,43.0,3.9,15.3,84.0,397.79,319.04
2018,10,10,17,15,219.0,30.0,3.75,15.15,51.5,273.47,159.11
2018,10,10,17,30,99.0,17.0,3.6,15.0,19.0,94.73,0.0
2018,10,10,17,45,49.5,8.5,3.4,14.9,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,6.0,0.9,14.7,6.0,4.72,0.0
2018,10,11,6,30,0.0,12.0,1.0,14.8,12.0,9.44,0.0
2018,10,11,6,45,8.0,30.0,1.05,14.85,31.0,22.39,12.04
2018,10,11,7,0,16.0,48.0,1.1,14.9,50.0,35.29,25.0
2018,10,11,7,15,35.5,68.5,1.05,15.0,76.0,49.55,38.12
2018,10,11,7,30,55.0,89.0,1.0,15.1,102.0,63.61,50.89
2018,10,11,7,45,76.0,109.5,1.0,15.15,132.0,77.51,63.3
2018,10,11,8,0,97.0,130.0,1.0,15.2,162.0,89.65,73.94
2018,10,11,8,15,115.5,151.0,0.95,15.4,194.5,102.78,85.19
2018,10,11,8,30,134.0,172.0,0.9,15.6,227.0,115.59,95.97
2018,10,11,8,45,241.5,175.5,0.85,15.8,288.5,116.6,96.46
2018,10,11,9,0,349.0,179.0,0.8,16.0,350.0,120.58,99.51
2018,10,11,9,15,553.5,142.5,0.75,16.3,439.0,99.31,80.91
2018,10,11,9,30,758.0,106.0,0.7,16.6,528.0,85.89,69.16
2018,10,11,9,45,786.5,103.5,0.65,16.9,564.0,84.16,67.46
2018,10,11,10,0,815.0,101.0,0.6,17.2,600.0,82.64,65.95
2018,10,11,10,15,825.5,102.5,0.55,17.55,626.5,97.87,64.42
2018,10,11,10,30,836.0,104.0,0.5,17.9,653.0,154.85,88.92
2018,10,11,10,45,842.5,105.5,0.4,18.3,672.0,212.08,128.45
2018,10,11,11,0,849.0,107.0,0.3,18.7,691.0,269.49,174.59
2018,10,11,11,15,853.0,107.0,0.35,19.0,702.0,328.43,224.68
2018,10,11,11,30,857.0,107.0,0.4,19.3,713.0,382.08,271.0
2018,10,11,11,45,859.0,107.0,0.4,19.6,716.5,434.01,315.05
2018,10,11,12,0,861.0,107.0,0.4,19.9,720.0,484.61,356.81
2018,10,11,12,15,863.0,105.5,0.6,20.05,716.0,532.43,397.27
2018,10,11,12,30,865.0,104.0,0.8,20.2,712.0,578.39,435.53
2018,10,11,12,45,866.0,101.0,1.0,20.35,700.5,620.37,470.21
2018,10,11,13,0,867.0,98.0,1.2,20.5,689.0,659.91,502.53
2018,10,11,13,15,860.5,96.5,1.4,20.45,668.5,693.17,530.28
2018,10,11,13,30,854.0,95.0,1.6,20.4,648.0,723.19,555.44
2018,10,11,13,45,844.5,93.5,1.8,20.4,620.5,754.98,580.25
2018,10,11,14,0,835.0,92.0,2.0,20.4,593.0,776.6,597.78
2018,10,11,14,15,821.5,90.0,2.15,20.3,559.0,790.73,610.11
2018,10,11,14,30,808.0,88.0,2.3,20.2,525.0,800.96,619.93
2018,10,11,14,45,789.5,85.0,2.45,20.05,485.5,801.89,623.43
2018,10,11,15,0,771.0,82.0,2.6,19.9,446.0,798.85,624.23
2018,10,11,15,15,744.0,79.0,2.6,19.9,402.0,784.44,615.52
2018,10,11,15,30,717.0,76.0,2.6,19.9,358.0,766.18,603.92
2018,10,11,15,45,679.5,71.5,2.95,19.5,311.0,739.36,588.49
2018,10,11,16,0,642.0,67.0,3.3,19.1,264.0,704.03,565.39
2018,10,11,16,15,585.5,60.5,3.5,18.7,216.0,646.24,522.82
2018,10,11,16,30,529.0,54.0,3.7,18.3,168.0,586.49,476.02
2018,10,11,16,45,439.5,46.5,3.9,17.9,124.0,495.09,401.06
2018,10,11,17,0,350.0,39.0,4.1,17.5,80.0,403.11,318.8
2018,10,11,17,15,228.0,27.5,4.25,17.05,49.0,267.42,131.08
2018,10,11,17,30,106.0,16.0,4.4,16.6,18.0,99.37,0.0
2018,10,11,17,45,53.0,8.0,4.55,16.1,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,15,81.0,9.5,1.55,15.3,13.0,0.0,0.0
2018,10,12,6,30,162.0,19.0,1.6,15.5,26.0,14.95,0.0
2018,10,12,6,45,291.0,29.5,1.65,15.65,62.0,24.34,13.11
2018,10,12,7,0,420.0,40.0,1.7,15.8,98.0,33.04,22.88
2018,10,12,7,15,500.5,47.0,1.7,16.1,144.0,38.72,28.42
2018,10,12,7,30,581.0,54.0,1.7,16.4,190.0,44.52,33.82
2018,10,12,7,45,631.5,59.0,1.7,16.7,238.0,48.57,37.49
2018,10,12,8,0,682.0,64.0,1.7,17.0,286.0,56.99,44.89
2018,10,12,8,15,716.5,67.5,1.75,17.45,332.5,59.96,47.34
2018,10,12,8,30,751.0,71.0,1.8,17.9,379.0,62.94,49.74
2018,10,12,8,45,776.0,74.5,1.8,18.35,423.0,65.74,51.94
2018,10,12,9,0,801.0,78.0,1.8,18.8,467.0,68.5,54.08
2018,10,12,9,15,823.0,78.5,1.8,19.3,506.5,69.09,54.33
2018,10,12,9,30,845.0,79.0,1.8,19.8,546.0,77.56,61.33
2018,10,12,9,45,865.0,78.0,1.75,20.35,580.5,77.71,61.16
2018,10,12,10,0,885.0,77.0,1.7,20.9,615.0,77.83,60.99
2018,10,12,10,15,893.5,78.0,1.65,21.3,641.0,92.64,59.38
2018,10,12,10,30,902.0,79.0,1.6,21.7,667.0,151.47,83.14
2018,10,12,10,45,908.0,79.5,1.55,22.15,686.0,210.04,123.21
2018,10,12,11,0,914.0,80.0,1.5,22.6,705.0,268.54,170.7
2018,10,12,11,15,917.5,80.5,1.5,22.9,716.5,326.04,220.4
2018,10,12,11,30,921.0,81.0,1.5,23.2,728.0,382.72,269.81
2018,10,12,11,45,921.5,81.5,1.5,23.55,731.0,437.16,316.71
2018,10,12,12,0,922.0,82.0,1.5,23.9,734.0,489.99,361.09
2018,10,12,12,15,921.0,81.5,1.65,23.95,729.0,539.39,402.73
2018,10,12,12,30,920.0,81.0,1.8,24.0,724.0,586.55,441.72
2018,10,12,12,45,917.0,80.5,1.95,24.1,711.5,630.11,477.15
2018,10,12,13,0,914.0,80.0,2.1,24.2,699.0,670.89,509.87
2018,10,12,13,15,908.5,79.0,2.35,24.05,678.5,706.55,539.51
2018,10,12,13,30,903.0,78.0,2.6,23.9,658.0,738.94,566.13
2018,10,12,13,45,894.0,77.0,2.8,23.75,630.5,765.33,586.83
2018,10,12,14,0,885.0,76.0,3.0,23.6,603.0,788.08,605.16
2018,10,12,14,15,872.0,74.5,3.15,23.4,568.5,803.35,618.27
2018,10,12,14,30,859.0,73.0,3.3,23.2,534.0,814.74,628.88
2018,10,12,14,45,841.5,71.0,3.45,22.95,494.0,817.88,633.94
2018,10,12,15,0,824.0,69.0,3.6,22.7,454.0,826.58,643.1
2018,10,12,15,15,798.5,66.0,3.6,22.7,409.0,813.98,635.63
2018,10,12,15,30,773.0,63.0,3.6,22.7,364.0,797.53,625.34
2018,10,12,15,45,738.5,59.5,3.85,22.0,316.5,768.76,608.37
2018,10,12,16,0,704.0,56.0,4.1,21.3,269.0,736.61,587.7
2018,10,12,16,15,651.5,51.0,4.1,20.75,220.5,683.39,548.25
2018,10,12,16,30,599.0,46.0,4.1,20.2,172.0,627.65,504.3
2018,10,12,16,45,511.0,39.5,4.15,19.65,126.5,546.91,437.69
2018,10,12,17,0,423.0,33.0,4.2,19.1,81.0,458.92,356.62
2018,10,12,17,15,261.5,22.0,4.15,18.65,47.0,288.97,105.06
2018,10,12,17,30,100.0,11.0,4.1,18.2,13.0,90.22,0.0
2018,10,12,17,45,50.0,5.5,4.1,17.75,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,1.25,15.5,13.5,0.0,0.0
2018,10,13,6,30,203.0,19.0,1.2,15.7,27.0,14.95,0.0
2018,10,13,6,45,347.5,27.5,1.2,15.9,64.5,22.89,11.54
2018,10,13,7,0,492.0,36.0,1.2,16.1,102.0,30.21,20.37
2018,10,13,7,15,456.0,43.5,1.25,16.35,125.0,35.63,25.67
2018,10,13,7,30,420.0,51.0,1.3,16.6,148.0,40.67,30.39
2018,10,13,7,45,221.5,80.0,1.3,16.85,132.0,58.58,46.3
2018,10,13,8,0,23.0,109.0,1.3,17.1,116.0,77.89,63.19
2018,10,13,8,15,45.5,129.5,1.4,17.4,147.0,91.54,74.89
2018,10,13,8,30,68.0,150.0,1.5,17.7,178.0,104.96,86.22
2018,10,13,8,45,159.5,171.0,1.55,17.95,245.5,116.39,95.7
2018,10,13,9,0,251.0,192.0,1.6,18.2,313.0,125.8,103.36
2018,10,13,9,15,284.0,206.5,1.7,18.4,354.0,134.13,110.07
2018,10,13,9,30,317.0,221.0,1.8,18.6,395.0,142.28,116.6
2018,10,13,9,45,274.0,244.5,1.9,18.75,401.5,153.05,125.33
2018,10,13,10,0,231.0,268.0,2.0,18.9,408.0,170.82,139.85
2018,10,13,10,15,254.5,277.0,2.05,19.05,437.0,173.23,132.43
2018,10,13,10,30,278.0,286.0,2.1,19.2,466.0,204.75,149.65
2018,10,13,10,45,329.0,279.5,2.2,19.3,498.5,234.91,169.16
2018,10,13,11,0,380.0,273.0,2.3,19.4,531.0,270.25,195.54
2018,10,13,11,15,345.5,286.0,2.35,19.5,523.5,299.34,221.67
2018,10,13,11,30,311.0,299.0,2.4,19.6,516.0,324.73,244.76
2018,10,13,11,45,251.5,312.5,2.5,19.7,488.5,337.05,257.61
2018,10,13,12,0,192.0,326.0,2.6,19.8,461.0,339.36,261.74
2018,10,13,12,15,170.0,325.5,2.65,19.75,444.5,345.76,268.16
2018,10,13,12,30,148.0,325.0,2.7,19.7,428.0,349.55,272.17
2018,10,13,12,45,176.5,316.5,2.75,19.7,437.0,374.17,292.32
2018,10,13,13,0,205.0,308.0,2.8,19.7,446.0,400.4,313.75
2018,10,13,13,15,253.0,291.5,2.85,19.6,456.5,446.98,351.06
2018,10,13,13,30,301.0,275.0,2.9,19.5,467.0,484.07,381.29
2018,10,13,13,45,414.5,229.5,2.9,19.45,481.5,559.29,441.25
2018,10,13,14,0,528.0,184.0,2.9,19.4,496.0,623.57,492.79
2018,10,13,14,15,710.0,126.0,2.9,19.25,519.0,740.35,582.88
2018,10,13,14,30,892.0,68.0,2.9,19.1,542.0,833.86,650.93
2018,10,13,14,45,874.5,66.0,2.9,19.0,501.0,837.45,654.5
2018,10,13,15,0,857.0,64.0,2.9,18.9,460.0,837.04,656.07
2018,10,13,15,15,832.5,61.5,2.9,18.9,414.5,826.02,649.8
2018,10,13,15,30,808.0,59.0,2.9,18.9,369.0,820.91,647.67
2018,10,13,15,45,772.0,56.0,2.85,18.45,320.5,791.66,628.34
2018,10,13,16,0,736.0,53.0,2.8,18.0,272.0,758.97,605.61
2018,10,13,16,15,681.0,49.0,2.75,17.7,222.5,704.93,565.03
2018,10,13,16,30,626.0,45.0,2.7,17.4,173.0,648.2,519.8
2018,10,13,16,45,534.0,38.5,2.7,17.1,126.5,554.0,442.61
2018,10,13,17,0,442.0,32.0,2.7,16.8,80.0,472.64,363.98
2018,10,13,17,15,273.5,22.0,2.7,16.45,46.5,294.45,56.34
2018,10,13,17,30,105.0,12.0,2.7,16.1,13.0,94.77,0.0
2018,10,13,17,45,52.5,6.0,2.65,15.8,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,14,6,15,0.0,3.5,1.45,14.5,3.5,0.0,0.0
2018,10,14,6,30,0.0,7.0,1.4,14.7,7.0,5.51,0.0
2018,10,14,6,45,0.0,17.5,1.35,14.95,17.5,13.33,4.08
2018,10,14,7,0,0.0,28.0,1.3,15.2,28.0,21.38,12.79
2018,10,14,7,15,0.0,44.0,1.15,15.4,44.0,33.43,23.83
2018,10,14,7,30,0.0,60.0,1.0,15.6,60.0,45.12,34.45
2018,10,14,7,45,0.0,72.5,0.85,15.8,72.5,54.36,42.76
2018,10,14,8,0,0.0,85.0,0.7,16.0,85.0,63.53,50.85
2018,10,14,8,15,20.5,113.5,0.8,16.25,121.5,83.41,68.13
2018,10,14,8,30,41.0,142.0,0.9,16.5,158.0,99.83,82.14
2018,10,14,8,45,130.0,169.5,0.95,16.75,230.0,114.93,94.82
2018,10,14,9,0,219.0,197.0,1.0,17.0,302.0,132.19,109.18
2018,10,14,9,15,406.5,174.5,1.0,17.2,389.0,114.42,93.64
2018,10,14,9,30,594.0,152.0,1.0,17.4,476.0,105.43,85.73
2018,10,14,9,45,753.5,114.0,1.05,17.65,550.0,83.68,66.92
2018,10,14,10,0,913.0,76.0,1.1,17.9,624.0,77.83,61.75
2018,10,14,10,15,923.5,77.0,1.1,18.25,651.5,90.57,59.91
2018,10,14,10,30,934.0,78.0,1.1,18.6,679.0,151.29,83.41
2018,10,14,10,45,942.0,78.5,1.15,18.9,699.5,211.98,124.74
2018,10,14,11,0,950.0,79.0,1.2,19.2,720.0,272.79,174.33
2018,10,14,11,15,955.0,79.5,1.2,19.55,732.5,332.65,226.26
2018,10,14,11,30,960.0,80.0,1.2,19.9,745.0,391.8,278.0
2018,10,14,11,45,963.0,79.5,1.2,20.25,749.0,448.4,326.97
2018,10,14,12,0,966.0,79.0,1.2,20.6,753.0,503.51,373.43
2018,10,14,12,15,966.5,79.0,1.25,20.85,749.0,556.11,417.01
2018,10,14,12,30,967.0,79.0,1.3,21.1,745.0,606.55,457.71
2018,10,14,12,45,966.0,77.5,1.3,21.4,732.5,652.31,493.48
2018,10,14,13,0,965.0,76.0,1.3,21.7,720.0,695.27,526.27
2018,10,14,13,15,961.0,75.5,1.35,21.85,700.0,734.27,556.25
2018,10,14,13,30,957.0,75.0,1.4,22.0,680.0,769.98,582.98
2018,10,14,13,45,948.5,73.5,1.45,22.2,651.0,797.85,602.65
2018,10,14,14,0,940.0,72.0,1.5,22.4,622.0,821.88,619.86
2018,10,14,14,15,928.0,70.5,1.55,22.4,586.5,839.24,633.19
2018,10,14,14,30,916.0,69.0,1.6,22.4,551.0,852.58,644.03
2018,10,14,14,45,900.5,66.5,1.65,22.45,510.0,857.74,649.36
2018,10,14,15,0,885.0,64.0,1.7,22.5,469.0,858.86,652.12
2018,10,14,15,15,861.0,62.0,1.7,22.5,423.0,849.32,647.18
2018,10,14,15,30,837.0,60.0,1.7,22.5,377.0,845.54,646.1
2018,10,14,15,45,803.0,56.5,1.8,22.2,327.5,817.56,629.5
2018,10,14,16,0,769.0,53.0,1.9,21.9,278.0,786.02,609.37
2018,10,14,16,15,715.0,48.5,1.95,21.25,227.0,732.18,571.76
2018,10,14,16,30,661.0,44.0,2.0,20.6,176.0,675.56,529.1
2018,10,14,16,45,565.5,38.5,2.1,19.95,128.5,579.03,452.92
2018,10,14,17,0,470.0,33.0,2.2,19.3,81.0,495.75,371.44
2018,10,14,17,15,291.0,22.0,2.3,18.8,46.5,304.1,0.0
2018,10,14,17,30,112.0,11.0,2.4,18.3,12.0,99.33,0.0
2018,10,14,17,45,56.0,5.5,2.45,17.75,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,15,6,15,106.0,9.0,3.2,15.1,12.5,0.0,0.0
2018,10,15,6,30,212.0,18.0,3.3,15.4,25.0,14.16,0.0
2018,10,15,6,45,359.5,26.5,3.45,15.7,62.5,22.16,9.76
2018,10,15,7,0,507.0,35.0,3.6,16.0,100.0,32.08,21.79
2018,10,15,7,15,588.0,40.5,3.65,16.3,148.0,37.21,26.95
2018,10,15,7,30,669.0,46.0,3.7,16.6,196.0,42.52,31.94
2018,10,15,7,45,718.5,49.5,3.75,16.9,245.5,45.98,35.13
2018,10,15,8,0,768.0,53.0,3.8,17.2,295.0,49.53,38.27
2018,10,15,8,15,800.5,56.0,3.55,17.65,343.0,52.5,40.77
2018,10,15,8,30,833.0,59.0,3.3,18.1,391.0,61.21,48.22
2018,10,15,8,45,855.5,61.0,3.05,18.5,435.5,63.88,50.34
2018,10,15,9,0,878.0,63.0,2.8,18.9,480.0,66.46,52.35
2018,10,15,9,15,894.0,65.0,2.6,19.45,519.5,68.81,54.11
2018,10,15,9,30,910.0,67.0,2.4,20.0,559.0,71.07,55.78
2018,10,15,9,45,921.5,68.0,2.15,20.55,592.0,72.46,56.71
2018,10,15,10,0,933.0,69.0,1.9,21.1,625.0,73.78,57.58
2018,10,15,10,15,941.0,70.0,1.75,21.45,651.5,85.32,55.72
2018,10,15,10,30,949.0,71.0,1.6,21.8,678.0,146.6,78.54
2018,10,15,10,45,954.0,72.0,1.4,22.15,697.0,207.79,119.6
2018,10,15,11,0,959.0,73.0,1.2,22.5,716.0,268.76,168.61
2018,10,15,11,15,961.5,73.5,1.2,22.65,727.0,328.21,219.9
2018,10,15,11,30,964.0,74.0,1.2,22.8,738.0,386.64,270.89
2018,10,15,11,45,964.5,74.5,1.2,23.0,741.0,443.04,319.53
2018,10,15,12,0,965.0,75.0,1.2,23.2,744.0,497.74,365.56
2018,10,15,12,15,964.0,74.5,1.4,23.2,738.5,548.9,409.03
2018,10,15,12,30,963.0,74.0,1.6,23.2,733.0,597.71,449.79
2018,10,15,12,45,960.0,73.0,1.75,23.15,719.5,642.33,486.48
2018,10,15,13,0,957.0,72.0,1.9,23.1,706.0,684.02,520.37
2018,10,15,13,15,950.5,72.0,2.05,23.0,685.0,721.31,550.68
2018,10,15,13,30,944.0,72.0,2.2,22.9,664.0,755.21,577.78
2018,10,15,13,45,934.5,70.5,2.3,22.75,635.0,781.71,597.98
2018,10,15,14,0,925.0,69.0,2.4,22.6,606.0,804.37,615.71
2018,10,15,14,15,912.0,68.0,2.5,22.45,571.0,820.96,629.42
2018,10,15,14,30,899.0,67.0,2.6,22.3,536.0,833.58,640.58
2018,10,15,14,45,881.0,65.5,2.65,22.1,495.0,837.47,645.56
2018,10,15,15,0,863.0,64.0,2.7,21.9,454.0,837.38,647.92
2018,10,15,15,15,837.5,61.0,2.7,21.9,408.0,824.95,640.7
2018,10,15,15,30,812.0,58.0,2.7,21.9,362.0,818.23,637.39
2018,10,15,15,45,775.0,55.5,2.8,21.4,313.5,788.92,619.2
2018,10,15,16,0,738.0,53.0,2.9,20.9,265.0,756.13,597.36
2018,10,15,16,15,681.0,48.0,2.95,20.4,215.0,699.22,555.52
2018,10,15,16,30,624.0,43.0,3.0,19.9,165.0,639.76,508.79
2018,10,15,16,45,526.5,37.0,3.05,19.4,119.0,541.85,428.71
2018,10,15,17,0,429.0,31.0,3.1,18.9,73.0,457.53,341.41
2018,10,15,17,15,264.0,21.0,3.0,18.55,42.0,276.7,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.2,11.0,88.51,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.85,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.65,14.9,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.6,15.0,24.0,14.16,0.0
2018,10,16,6,45,347.0,26.5,0.6,15.1,60.5,22.16,9.01
2018,10,16,7,0,493.0,35.0,0.6,15.2,97.0,29.45,19.62
2018,10,16,7,15,577.5,41.0,0.55,15.45,145.0,37.58,27.41
2018,10,16,7,30,662.0,47.0,0.5,15.7,193.0,43.29,32.8
2018,10,16,7,45,713.0,50.5,0.5,15.95,242.5,46.72,35.99
2018,10,16,8,0,764.0,54.0,0.5,16.2,292.0,50.25,39.12
2018,10,16,8,15,798.0,57.0,0.55,16.7,340.5,53.21,41.6
2018,10,16,8,30,832.0,60.0,0.6,17.2,389.0,61.8,48.95
2018,10,16,8,45,855.0,61.5,0.65,17.75,432.5,64.14,50.72
2018,10,16,9,0,878.0,63.0,0.7,18.3,476.0,66.38,52.41
2018,10,16,9,15,894.0,64.5,0.85,18.9,515.0,68.4,53.88
2018,10,16,9,30,910.0,66.0,1.0,19.5,554.0,70.33,55.26
2018,10,16,9,45,922.0,67.0,1.15,20.05,587.5,71.75,56.22
2018,10,16,10,0,934.0,68.0,1.3,20.6,621.0,73.09,57.12
2018,10,16,10,15,942.5,68.5,1.4,20.85,647.0,82.95,54.9
2018,10,16,10,30,951.0,69.0,1.5,21.1,673.0,143.92,76.92
2018,10,16,10,45,937.0,76.5,1.55,21.35,686.0,206.73,120.02
2018,10,16,11,0,923.0,84.0,1.6,21.6,699.0,267.35,169.86
2018,10,16,11,15,717.5,157.0,1.65,21.75,639.5,313.57,217.94
2018,10,16,11,30,512.0,230.0,1.7,21.9,580.0,343.67,251.22
2018,10,16,11,45,376.0,273.5,1.75,22.05,531.0,356.24,266.77
2018,10,16,12,0,240.0,317.0,1.8,22.2,482.0,352.91,268.05
2018,10,16,12,15,205.0,317.5,1.85,22.25,458.0,356.02,272.22
2018,10,16,12,30,170.0,318.0,1.9,22.3,434.0,355.22,272.84
2018,10,16,12,45,145.0,309.5,1.95,22.35,407.0,349.09,269.13
2018,10,16,13,0,120.0,301.0,2.0,22.4,380.0,339.85,262.77
2018,10,16,13,15,94.5,285.5,2.1,22.35,346.5,308.28,239.41
2018,10,16,13,30,69.0,270.0,2.2,22.3,313.0,284.87,221.85
2018,10,16,13,45,204.5,224.5,2.25,22.25,344.0,363.92,286.72
2018,10,16,14,0,340.0,179.0,2.3,22.2,375.0,469.21,370.12
2018,10,16,14,15,618.0,122.0,2.4,22.1,451.5,656.64,515.07
2018,10,16,14,30,896.0,65.0,2.5,22.0,528.0,826.17,637.1
2018,10,16,14,45,878.0,63.0,2.6,21.85,487.0,829.27,640.36
2018,10,16,15,0,860.0,61.0,2.7,21.7,446.0,828.37,642.35
2018,10,16,15,15,834.5,59.0,2.7,21.7,401.0,817.17,635.94
2018,10,16,15,30,809.0,57.0,2.7,21.7,356.0,811.76,633.48
2018,10,16,15,45,771.5,54.0,2.95,21.15,307.5,781.37,615.33
2018,10,16,16,0,734.0,51.0,3.2,20.6,259.0,747.57,593.29
2018,10,16,16,15,675.5,47.0,3.3,20.1,209.5,690.86,551.24
2018,10,16,16,30,617.0,43.0,3.4,19.6,160.0,631.44,504.0
2018,10,16,16,45,517.0,36.5,3.5,19.05,114.5,531.06,421.14
2018,10,16,17,0,417.0,30.0,3.6,18.5,69.0,444.94,326.96
2018,10,16,17,15,255.5,20.0,3.7,18.05,39.5,264.87,0.0
2018,10,16,17,30,94.0,10.0,3.8,17.6,10.0,7.87,0.0
2018,10,16,17,45,47.0,5.0,3.85,17.15,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,6,15,21.0,2.5,0.95,14.1,3.0,0.0,0.0
2018,10,17,6,30,42.0,5.0,1.0,14.2,6.0,3.93,0.0
2018,10,17,6,45,21.0,16.0,1.05,14.3,16.5,12.59,2.1
2018,10,17,7,0,0.0,27.0,1.1,14.4,27.0,20.62,12.02
2018,10,17,7,15,0.0,43.0,1.1,14.55,43.0,32.59,23.08
2018,10,17,7,30,0.0,59.0,1.1,14.7,59.0,44.25,33.75
2018,10,17,7,45,21.0,79.5,1.15,14.85,86.0,58.33,46.41
2018,10,17,8,0,42.0,100.0,1.2,15.0,113.0,72.35,58.83
2018,10,17,8,15,101.0,123.0,1.2,15.2,161.0,86.32,71.0
2018,10,17,8,30,160.0,146.0,1.2,15.4,209.0,101.31,83.87
2018,10,17,8,45,355.5,139.5,1.2,15.65,299.5,94.74,77.85
2018,10,17,9,0,551.0,133.0,1.2,15.9,390.0,93.78,76.75
2018,10,17,9,15,695.5,108.0,1.25,16.15,460.0,80.51,65.0
2018,10,17,9,30,840.0,83.0,1.3,16.4,530.0,72.46,57.83
2018,10,17,9,45,873.0,78.5,1.3,16.7,568.0,78.01,62.42
2018,10,17,10,0,906.0,74.0,1.3,17.0,606.0,76.23,60.68
2018,10,17,10,15,914.5,75.0,1.2,17.3,632.0,84.75,67.8
2018,10,17,10,30,923.0,76.0,1.1,17.6,658.0,144.48,79.79
2018,10,17,10,45,928.5,76.5,1.05,17.85,676.5,203.84,119.55
2018,10,17,11,0,934.0,77.0,1.0,18.1,695.0,263.04,167.65
2018,10,17,11,15,937.0,77.5,1.05,18.3,706.0,321.14,218.44
2018,10,17,11,30,940.0,78.0,1.1,18.5,717.0,378.32,269.15
2018,10,17,11,45,941.0,78.0,1.15,18.7,719.5,433.16,317.46
2018,10,17,12,0,942.0,78.0,1.2,18.9,722.0,486.36,363.36
2018,10,17,12,15,940.0,78.5,1.3,19.0,717.0,536.69,406.26
2018,10,17,12,30,938.0,79.0,1.4,19.1,712.0,584.7,446.31
2018,10,17,12,45,934.0,78.5,1.5,19.15,698.5,628.1,482.13
2018,10,17,13,0,930.0,78.0,1.6,19.2,685.0,668.58,515.09
2018,10,17,13,15,923.0,77.5,1.75,19.15,664.0,704.02,544.41
2018,10,17,13,30,916.0,77.0,1.9,19.1,643.0,736.08,570.95
2018,10,17,13,45,906.0,76.0,2.05,19.05,614.5,761.91,591.21
2018,10,17,14,0,896.0,75.0,2.2,19.0,586.0,784.0,608.97
2018,10,17,14,15,882.5,73.0,2.4,18.8,551.0,798.41,622.17
2018,10,17,14,30,869.0,71.0,2.6,18.6,516.0,808.87,632.77
2018,10,17,14,45,849.0,69.0,2.75,18.4,475.0,810.02,636.48
2018,10,17,15,0,829.0,67.0,2.9,18.2,434.0,816.36,644.04
2018,10,17,15,15,802.0,64.5,2.9,18.2,389.0,803.26,636.0
2018,10,17,15,30,775.0,62.0,2.9,18.2,344.0,786.28,625.0
2018,10,17,15,45,734.5,58.5,3.15,17.6,296.0,752.49,603.71
2018,10,17,16,0,694.0,55.0,3.4,17.0,248.0,715.25,578.28
2018,10,17,16,15,631.0,50.5,3.4,16.65,199.5,653.89,530.75
2018,10,17,16,30,568.0,46.0,3.4,16.3,151.0,599.67,485.68
2018,10,17,16,45,462.5,38.5,3.4,15.95,107.0,496.32,398.14
2018,10,17,17,0,357.0,31.0,3.4,15.6,63.0,393.4,285.32
2018,10,17,17,15,215.0,20.0,3.35,15.3,35.5,191.79,0.0
2018,10,17,17,30,73.0,9.0,3.3,15.0,8.0,7.08,0.0
2018,10,17,17,45,36.5,4.5,3.25,14.75,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,6,15,27.0,5.0,1.2,14.1,5.5,0.0,0.0
2018,10,18,6,30,54.0,10.0,1.2,14.2,11.0,7.87,0.0
2018,10,18,6,45,85.5,22.0,1.15,14.3,29.5,16.73,3.62
2018,10,18,7,0,117.0,34.0,1.1,14.4,48.0,25.69,16.27
2018,10,18,7,15,93.5,52.5,1.15,14.55,67.0,39.11,28.75
2018,10,18,7,30,70.0,71.0,1.2,14.7,86.0,51.65,40.25
2018,10,18,7,45,133.0,91.0,1.2,14.85,128.5,65.61,52.82
2018,10,18,8,0,196.0,111.0,1.2,15.0,171.0,77.82,63.64
2018,10,18,8,15,239.0,126.5,1.15,15.25,211.0,88.05,72.5
2018,10,18,8,30,282.0,142.0,1.1,15.5,251.0,98.1,81.04
2018,10,18,8,45,313.0,158.0,1.1,15.7,292.0,108.03,89.38
2018,10,18,9,0,344.0,174.0,1.1,15.9,333.0,117.74,97.42
2018,10,18,9,15,365.0,185.0,1.05,16.2,366.5,124.23,102.58
2018,10,18,9,30,386.0,196.0,1.0,16.5,400.0,130.58,107.59
2018,10,18,9,45,419.0,200.5,0.95,16.8,434.5,127.99,104.99
2018,10,18,10,0,452.0,205.0,0.9,17.1,469.0,130.16,106.48
2018,10,18,10,15,592.0,171.0,0.85,17.5,532.5,118.27,96.08
2018,10,18,10,30,732.0,137.0,0.8,17.9,596.0,151.96,92.66
2018,10,18,10,45,832.0,107.5,0.75,18.3,643.0,202.82,122.48
2018,10,18,11,0,932.0,78.0,0.7,18.7,690.0,261.69,165.76
2018,10,18,11,15,936.0,78.0,0.7,19.05,701.0,319.52,215.62
2018,10,18,11,30,940.0,78.0,0.7,19.4,712.0,376.52,265.33
2018,10,18,11,45,940.5,78.5,0.7,19.75,715.0,431.5,312.79
2018,10,18,12,0,941.0,79.0,0.7,20.1,718.0,484.83,357.63
2018,10,18,12,15,939.5,78.0,0.8,20.35,712.0,533.98,398.93
2018,10,18,12,30,938.0,77.0,0.9,20.6,706.0,580.76,437.38
2018,10,18,12,45,933.0,77.5,1.05,20.9,692.5,624.4,472.92
2018,10,18,13,0,928.0,78.0,1.2,21.2,679.0,665.11,505.58
2018,10,18,13,15,921.0,77.5,1.35,21.25,658.0,700.41,534.35
2018,10,18,13,30,914.0,77.0,1.5,21.3,637.0,732.34,560.36
2018,10,18,13,45,904.0,75.5,1.65,21.35,608.5,757.51,579.94
2018,10,18,14,0,894.0,74.0,1.8,21.4,580.0,778.92,596.89
2018,10,18,14,15,880.0,72.5,1.9,21.3,545.0,793.4,609.1
2018,10,18,14,30,866.0,71.0,2.0,21.2,510.0,803.97,618.79
2018,10,18,14,45,846.0,69.0,2.15,21.05,469.5,805.08,622.53
2018,10,18,15,0,826.0,67.0,2.3,20.9,429.0,811.33,629.98
2018,10,18,15,15,798.5,64.5,2.3,20.9,384.0,797.79,621.76
2018,10,18,15,30,771.0,62.0,2.3,20.9,339.0,780.38,610.63
2018,10,18,15,45,728.5,58.5,2.5,20.4,290.5,744.89,588.25
2018,10,18,16,0,686.0,55.0,2.7,19.9,242.0,705.94,561.76
2018,10,18,16,15,622.0,50.0,2.85,19.45,194.0,643.25,514.81
2018,10,18,16,30,558.0,45.0,3.0,19.0,146.0,587.88,470.03
2018,10,18,16,45,452.0,37.5,3.1,18.55,102.5,484.63,383.5
2018,10,18,17,0,346.0,30.0,3.2,18.1,59.0,380.08,263.1
2018,10,18,17,15,207.0,19.0,3.3,17.7,33.0,183.79,0.0
2018,10,18,17,30,68.0,8.0,3.4,17.3,7.0,0.0,0.0
2018,10,18,17,45,34.0,4.0,3.5,16.9,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,19,6,15,70.5,7.5,0.9,14.8,9.0,0.0,0.0
2018,10,19,6,30,141.0,15.0,1.0,14.9,18.0,11.8,0.0
2018,10,19,6,45,276.0,25.0,1.1,15.05,50.0,20.79,4.23
2018,10,19,7,0,411.0,35.0,1.2,15.2,82.0,29.13,18.99
2018,10,19,7,15,391.0,34.5,1.3,15.45,97.0,28.22,19.08
2018,10,19,7,30,371.0,34.0,1.4,15.7,112.0,27.51,18.77
2018,10,19,7,45,185.5,44.0,1.5,15.95,83.0,32.53,23.35
