Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,8,0,0.0,54.0,1.6,16.2,54.0,41.34,31.2
2018,10,19,8,15,0.0,77.5,1.55,16.55,77.5,58.79,46.54
2018,10,19,8,30,0.0,101.0,1.5,16.9,101.0,75.36,60.9
2018,10,19,8,45,4.5,128.0,1.5,17.3,130.0,93.92,76.75
2018,10,19,9,0,9.0,155.0,1.5,17.7,159.0,112.02,91.97
2018,10,19,9,15,12.5,171.5,1.5,18.15,177.5,123.28,101.15
2018,10,19,9,30,16.0,188.0,1.5,18.6,196.0,134.41,110.12
2018,10,19,9,45,25.5,208.5,1.55,19.1,222.5,147.92,121.01
2018,10,19,10,0,35.0,229.0,1.6,19.6,249.0,152.76,124.56
2018,10,19,10,15,43.0,245.5,1.6,20.1,271.5,162.77,132.41
2018,10,19,10,30,51.0,262.0,1.6,20.6,294.0,180.25,138.12
2018,10,19,10,45,47.0,266.5,1.6,21.1,296.5,190.53,145.45
2018,10,19,11,0,43.0,271.0,1.6,21.6,299.0,200.18,152.81
2018,10,19,11,15,35.0,264.5,1.6,22.1,287.5,201.05,153.62
2018,10,19,11,30,27.0,258.0,1.6,22.6,276.0,200.27,153.15
2018,10,19,11,45,25.5,257.0,1.6,23.1,274.0,203.62,155.68
2018,10,19,12,0,24.0,256.0,1.6,23.6,272.0,205.67,157.16
2018,10,19,12,15,31.0,260.5,1.6,23.85,281.0,220.33,168.51
2018,10,19,12,30,38.0,265.0,1.6,24.1,290.0,233.29,178.56
2018,10,19,12,45,120.0,267.5,1.65,24.3,345.0,298.48,229.26
2018,10,19,13,0,202.0,270.0,1.7,24.5,400.0,363.15,279.28
2018,10,19,13,15,387.5,225.0,1.85,24.5,464.5,485.62,373.6
2018,10,19,13,30,573.0,180.0,2.0,24.5,529.0,595.28,457.31
2018,10,19,13,45,720.5,130.5,2.1,24.45,548.5,688.75,527.98
2018,10,19,14,0,868.0,81.0,2.2,24.4,568.0,764.5,583.95
2018,10,19,14,15,853.0,79.0,2.35,24.25,533.0,777.17,594.71
2018,10,19,14,30,838.0,77.0,2.5,24.1,498.0,794.36,609.34
2018,10,19,14,45,816.5,75.0,2.6,23.95,457.5,794.27,611.58
2018,10,19,15,0,795.0,73.0,2.7,23.8,417.0,790.12,611.1
2018,10,19,15,15,766.0,70.0,2.7,23.8,372.5,774.36,601.3
2018,10,19,15,30,737.0,67.0,2.7,23.8,328.0,754.73,588.45
2018,10,19,15,45,693.5,62.5,2.95,23.05,280.5,716.96,564.72
2018,10,19,16,0,650.0,58.0,3.2,22.3,233.0,682.91,542.03
2018,10,19,16,15,584.0,52.5,3.3,21.65,185.5,619.53,494.24
2018,10,19,16,30,518.0,47.0,3.4,21.0,138.0,554.3,441.79
2018,10,19,16,45,411.0,38.5,3.55,20.3,96.0,449.34,353.82
2018,10,19,17,0,304.0,30.0,3.7,19.6,54.0,339.59,222.82
2018,10,19,17,15,179.5,18.5,3.75,19.15,30.0,160.39,0.0
2018,10,19,17,30,55.0,7.0,3.8,18.7,6.0,0.0,0.0
2018,10,19,17,45,27.5,3.5,3.9,18.2,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,17.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.4,14.2,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.5,14.3,2.0,1.57,0.0
2018,10,20,6,45,0.0,7.0,1.55,14.45,7.0,5.3,0.0
2018,10,20,7,0,0.0,12.0,1.6,14.6,12.0,9.1,2.03
2018,10,20,7,15,0.0,19.0,1.6,14.8,19.0,14.44,7.04
2018,10,20,7,30,0.0,26.0,1.6,15.0,26.0,19.8,11.97
2018,10,20,7,45,0.0,34.5,1.6,15.2,34.5,26.31,17.89
2018,10,20,8,0,0.0,43.0,1.6,15.4,43.0,32.85,23.75
2018,10,20,8,15,0.0,65.0,1.45,15.7,65.0,49.84,38.8
2018,10,20,8,30,0.0,87.0,1.3,16.0,87.0,65.8,52.75
2018,10,20,8,45,1.0,114.0,1.15,16.35,114.5,84.63,68.97
2018,10,20,9,0,2.0,141.0,1.0,16.7,142.0,102.95,84.49
2018,10,20,9,15,7.0,162.0,0.9,17.1,165.5,117.17,96.25
2018,10,20,9,30,12.0,183.0,0.8,17.5,189.0,131.15,107.66
2018,10,20,9,45,29.0,208.0,0.65,17.95,224.0,140.59,115.05
2018,10,20,10,0,46.0,233.0,0.5,18.4,259.0,154.98,126.45
2018,10,20,10,15,89.5,256.0,0.5,18.8,310.0,169.12,137.64
2018,10,20,10,30,133.0,279.0,0.5,19.2,361.0,190.36,143.19
2018,10,20,10,45,253.0,267.5,0.5,19.6,429.5,212.63,153.74
2018,10,20,11,0,373.0,256.0,0.5,20.0,498.0,253.67,180.46
2018,10,20,11,15,463.0,234.5,0.75,20.05,539.5,292.39,209.65
2018,10,20,11,30,553.0,213.0,1.0,20.1,581.0,341.26,248.5
2018,10,20,11,45,586.0,202.0,1.3,20.1,593.5,387.0,287.4
2018,10,20,12,0,619.0,191.0,1.6,20.1,606.0,432.03,325.83
2018,10,20,12,15,674.5,171.0,1.75,20.05,619.5,482.13,367.37
2018,10,20,12,30,730.0,151.0,1.9,20.0,633.0,534.67,410.51
2018,10,20,12,45,638.0,178.0,2.05,19.9,593.5,545.68,422.04
2018,10,20,13,0,546.0,205.0,2.2,19.8,554.0,541.58,421.65
2018,10,20,13,15,470.5,221.0,2.25,19.7,514.5,535.82,419.02
2018,10,20,13,30,395.0,237.0,2.3,19.6,475.0,508.96,400.24
2018,10,20,13,45,461.0,204.5,2.4,19.5,470.0,562.06,443.25
2018,10,20,14,0,527.0,172.0,2.5,19.4,465.0,600.87,475.47
2018,10,20,14,15,692.5,121.5,2.5,19.2,481.5,707.79,558.79
2018,10,20,14,30,858.0,71.0,2.5,19.0,498.0,792.53,620.91
2018,10,20,14,45,838.5,68.5,2.5,18.85,457.5,793.3,622.51
2018,10,20,15,0,819.0,66.0,2.5,18.7,417.0,799.12,628.51
2018,10,20,15,15,790.5,63.5,2.5,18.7,372.5,784.7,619.43
2018,10,20,15,30,762.0,61.0,2.5,18.7,328.0,766.43,607.36
2018,10,20,15,45,721.0,57.5,2.55,18.25,280.5,732.38,584.31
2018,10,20,16,0,680.0,54.0,2.6,17.8,233.0,694.89,557.29
2018,10,20,16,15,616.0,48.0,2.65,17.5,185.0,631.39,508.16
2018,10,20,16,30,552.0,42.0,2.7,17.2,137.0,575.1,461.2
2018,10,20,16,45,442.5,35.0,2.75,16.9,95.0,470.63,371.43
2018,10,20,17,0,333.0,28.0,2.8,16.6,53.0,358.01,219.89
2018,10,20,17,15,197.5,18.0,2.8,16.35,29.5,174.0,0.0
2018,10,20,17,30,62.0,8.0,2.8,16.1,6.0,0.0,0.0
2018,10,20,17,45,31.0,4.0,2.8,15.8,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.15,13.4,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.2,13.6,2.0,1.57,0.0
2018,10,21,6,45,0.0,8.0,2.25,13.75,8.0,6.07,0.0
2018,10,21,7,0,0.0,14.0,2.3,13.9,14.0,10.63,3.28
2018,10,21,7,15,0.0,22.0,2.35,14.1,22.0,16.74,9.06
2018,10,21,7,30,0.0,30.0,2.4,14.3,30.0,22.87,14.71
2018,10,21,7,45,0.0,43.0,2.45,14.5,43.0,32.86,23.76
2018,10,21,8,0,0.0,56.0,2.5,14.7,56.0,42.89,32.76
2018,10,21,8,15,1.5,86.0,2.45,14.9,86.5,64.51,51.94
2018,10,21,8,30,3.0,116.0,2.4,15.1,117.0,85.1,69.94
2018,10,21,8,45,8.5,138.0,2.4,15.3,141.5,100.15,82.87
2018,10,21,9,0,14.0,160.0,2.4,15.5,166.0,114.96,95.45
2018,10,21,9,15,26.0,180.5,2.35,15.65,193.5,128.78,107.05
2018,10,21,9,30,38.0,201.0,2.3,15.8,221.0,136.04,112.94
2018,10,21,9,45,56.5,223.5,2.25,15.95,255.0,149.29,123.9
2018,10,21,10,0,75.0,246.0,2.2,16.1,289.0,162.15,134.46
2018,10,21,10,15,77.0,258.5,2.15,16.25,304.0,169.59,140.38
2018,10,21,10,30,79.0,271.0,2.1,16.4,319.0,186.9,145.09
2018,10,21,10,45,103.5,283.0,2.1,16.6,348.0,207.79,159.65
2018,10,21,11,0,128.0,295.0,2.1,16.8,377.0,228.93,175.26
2018,10,21,11,15,175.0,296.0,2.1,16.9,410.5,256.9,196.32
2018,10,21,11,30,222.0,297.0,2.1,17.0,444.0,289.85,222.14
2018,10,21,11,45,262.5,291.5,2.1,17.15,466.0,322.86,248.73
2018,10,21,12,0,303.0,286.0,2.1,17.3,488.0,358.75,277.86
2018,10,21,12,15,302.0,286.0,2.25,17.35,486.0,382.2,298.11
2018,10,21,12,30,301.0,286.0,2.4,17.4,484.0,404.87,317.53
2018,10,21,12,45,341.0,270.5,2.5,17.5,490.0,437.0,344.16
2018,10,21,13,0,381.0,255.0,2.6,17.6,496.0,470.69,372.0
2018,10,21,13,15,395.5,242.5,2.85,17.55,485.5,491.61,390.44
2018,10,21,13,30,410.0,230.0,3.1,17.5,475.0,526.06,418.95
2018,10,21,13,45,493.5,194.5,3.3,17.45,476.0,574.78,459.66
2018,10,21,14,0,577.0,159.0,3.5,17.4,477.0,631.87,506.55
2018,10,21,14,15,706.5,118.0,3.7,17.3,483.0,712.93,571.91
2018,10,21,14,30,836.0,77.0,3.9,17.2,489.0,787.82,629.32
2018,10,21,14,45,815.0,75.0,4.05,17.05,449.0,788.11,631.47
2018,10,21,15,0,794.0,73.0,4.2,16.9,409.0,784.38,631.12
2018,10,21,15,15,764.0,70.0,4.2,16.9,364.5,767.83,620.11
2018,10,21,15,30,734.0,67.0,4.2,16.9,320.0,747.36,605.81
2018,10,21,15,45,689.0,62.5,4.3,16.55,272.5,708.41,577.9
2018,10,21,16,0,644.0,58.0,4.4,16.2,225.0,673.68,551.8
2018,10,21,16,15,574.5,52.5,4.35,16.0,178.0,607.65,498.19
2018,10,21,16,30,505.0,47.0,4.3,15.8,131.0,539.62,439.94
2018,10,21,16,45,389.5,37.5,4.2,15.6,89.5,427.02,340.55
2018,10,21,17,0,274.0,28.0,4.1,15.4,48.0,303.98,169.5
2018,10,21,17,15,157.0,17.0,4.0,15.3,26.5,139.95,0.0
2018,10,21,17,30,40.0,6.0,3.9,15.2,5.0,0.0,0.0
2018,10,21,17,45,20.0,3.0,3.75,15.15,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.75,13.5,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.7,2.0,1.57,0.0
2018,10,22,6,45,0.0,7.0,2.9,13.9,7.0,5.3,0.0
2018,10,22,7,0,0.0,12.0,3.0,14.1,12.0,9.11,1.92
2018,10,22,7,15,0.0,19.0,2.95,14.25,19.0,14.44,7.01
2018,10,22,7,30,0.0,26.0,2.9,14.4,26.0,19.8,11.96
2018,10,22,7,45,0.0,33.5,2.9,14.55,33.5,25.55,17.22
2018,10,22,8,0,0.0,41.0,2.9,14.7,41.0,31.31,22.42
2018,10,22,8,15,0.0,58.5,2.8,14.8,58.5,44.81,34.46
2018,10,22,8,30,0.0,76.0,2.7,14.9,76.0,58.06,46.15
2018,10,22,8,45,0.0,102.0,2.6,15.05,102.0,76.46,62.23
2018,10,22,9,0,0.0,128.0,2.5,15.2,128.0,94.35,77.68
2018,10,22,9,15,21.5,162.0,2.5,15.35,173.0,117.24,97.29
2018,10,22,9,30,43.0,196.0,2.5,15.5,218.0,133.33,110.83
2018,10,22,9,45,67.0,221.5,2.5,15.6,258.5,148.34,123.36
2018,10,22,10,0,91.0,247.0,2.5,15.7,299.0,162.86,135.39
2018,10,22,10,15,112.0,262.0,2.55,15.8,328.5,171.75,142.61
2018,10,22,10,30,133.0,277.0,2.6,15.9,358.0,188.43,145.01
2018,10,22,10,45,123.0,285.0,2.65,16.05,361.5,206.92,158.71
2018,10,22,11,0,113.0,293.0,2.7,16.2,365.0,227.2,175.26
2018,10,22,11,15,118.0,298.0,2.8,16.25,374.5,242.73,188.03
2018,10,22,11,30,123.0,303.0,2.9,16.3,384.0,261.71,203.84
2018,10,22,11,45,204.5,289.5,3.05,16.35,424.5,296.88,231.23
2018,10,22,12,0,286.0,276.0,3.2,16.4,465.0,343.35,268.52
2018,10,22,12,15,484.0,218.5,3.3,16.4,535.0,422.05,331.2
2018,10,22,12,30,682.0,161.0,3.4,16.4,605.0,514.63,405.52
2018,10,22,12,45,740.0,139.5,3.55,16.4,612.5,566.86,449.08
2018,10,22,13,0,798.0,118.0,3.7,16.4,620.0,619.01,492.55
2018,10,22,13,15,818.0,107.0,3.8,16.35,607.0,658.49,525.76
2018,10,22,13,30,838.0,96.0,3.9,16.3,594.0,696.06,557.29
2018,10,22,13,45,862.0,84.5,4.0,16.3,575.5,727.07,583.29
2018,10,22,14,0,886.0,73.0,4.1,16.3,557.0,761.83,610.46
2018,10,22,14,15,871.5,71.5,4.15,16.2,522.5,775.62,622.15
2018,10,22,14,30,857.0,70.0,4.2,16.1,488.0,785.52,631.23
2018,10,22,14,45,836.5,67.5,4.25,16.0,447.5,785.44,632.99
2018,10,22,15,0,816.0,65.0,4.3,15.9,407.0,790.28,638.62
2018,10,22,15,15,787.0,62.5,4.3,15.9,362.5,775.47,628.8
2018,10,22,15,30,758.0,60.0,4.3,15.9,318.0,756.83,615.77
2018,10,22,15,45,715.0,56.5,4.25,15.65,271.0,721.21,589.31
2018,10,22,16,0,672.0,53.0,4.2,15.4,224.0,682.15,558.78
2018,10,22,16,15,604.5,47.5,4.05,15.25,176.5,616.52,505.03
2018,10,22,16,30,537.0,42.0,3.9,15.1,129.0,558.93,454.32
2018,10,22,16,45,421.0,34.0,3.8,14.95,88.0,448.51,355.2
2018,10,22,17,0,305.0,26.0,3.7,14.8,47.0,324.34,153.41
2018,10,22,17,15,177.0,16.5,3.55,14.75,26.0,155.14,0.0
2018,10,22,17,30,49.0,7.0,3.4,14.7,5.0,0.0,0.0
2018,10,22,17,45,24.5,3.5,3.3,14.6,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,23,6,15,0.0,3.0,2.45,13.8,3.0,0.0,0.0
2018,10,23,6,30,0.0,6.0,2.4,14.0,6.0,4.72,0.0
2018,10,23,6,45,16.5,21.0,2.35,14.15,22.5,15.68,0.0
2018,10,23,7,0,33.0,36.0,2.3,14.3,39.0,26.64,16.26
2018,10,23,7,15,64.5,54.5,2.3,14.45,65.5,39.67,28.96
2018,10,23,7,30,96.0,73.0,2.3,14.6,92.0,52.56,40.87
2018,10,23,7,45,105.0,91.5,2.3,14.7,117.5,65.04,52.25
2018,10,23,8,0,114.0,110.0,2.3,14.8,143.0,77.24,63.18
2018,10,23,8,15,143.5,128.5,2.4,14.9,177.0,89.43,73.91
2018,10,23,8,30,173.0,147.0,2.5,15.0,211.0,101.39,84.27
2018,10,23,8,45,147.0,164.0,2.55,15.1,223.0,111.36,92.75
2018,10,23,9,0,121.0,181.0,2.6,15.2,235.0,120.93,100.8
2018,10,23,9,15,78.5,188.0,2.7,15.3,224.0,128.56,107.11
2018,10,23,9,30,36.0,195.0,2.8,15.4,213.0,132.51,110.22
2018,10,23,9,45,25.0,192.5,2.9,15.5,205.5,137.73,114.42
2018,10,23,10,0,14.0,190.0,3.0,15.6,198.0,136.69,113.27
2018,10,23,10,15,31.5,214.0,3.05,15.65,233.0,144.81,119.99
2018,10,23,10,30,49.0,238.0,3.1,15.7,268.0,165.68,129.81
2018,10,23,10,45,157.0,255.5,3.2,15.75,354.5,194.89,148.04
2018,10,23,11,0,265.0,273.0,3.3,15.8,441.0,240.07,179.76
2018,10,23,11,15,310.0,271.0,3.4,15.85,470.5,274.1,206.79
2018,10,23,11,30,355.0,269.0,3.5,15.9,500.0,312.59,238.5
2018,10,23,11,45,287.5,283.0,3.6,15.9,470.5,325.0,252.48
2018,10,23,12,0,220.0,297.0,3.7,15.9,441.0,326.2,256.49
2018,10,23,12,15,373.5,252.5,3.65,16.0,495.0,388.4,306.36
2018,10,23,12,30,527.0,208.0,3.6,16.1,549.0,466.24,369.06
2018,10,23,12,45,692.5,150.5,3.6,16.15,589.0,547.95,435.24
2018,10,23,13,0,858.0,93.0,3.6,16.2,629.0,625.31,498.31
2018,10,23,13,15,876.5,85.0,3.45,16.3,616.5,667.19,532.17
2018,10,23,13,30,895.0,77.0,3.3,16.4,604.0,707.15,564.14
2018,10,23,13,45,752.0,111.5,3.15,16.5,540.0,683.4,545.84
2018,10,23,14,0,609.0,146.0,3.0,16.6,476.0,639.94,512.6
2018,10,23,14,15,631.0,129.0,2.95,16.65,451.5,661.63,531.42
2018,10,23,14,30,653.0,112.0,2.9,16.7,427.0,680.61,547.18
2018,10,23,14,45,736.5,86.5,2.85,16.75,414.0,732.1,586.31
2018,10,23,15,0,820.0,61.0,2.8,16.8,401.0,777.07,619.98
2018,10,23,15,15,791.5,58.5,2.8,16.8,356.5,771.49,616.75
2018,10,23,15,30,763.0,56.0,2.8,16.8,312.0,753.37,604.29
2018,10,23,15,45,721.5,52.5,2.95,16.65,265.5,719.23,580.25
2018,10,23,16,0,680.0,49.0,3.1,16.5,219.0,681.81,552.08
2018,10,23,16,15,612.5,44.0,3.1,16.25,172.0,617.27,500.39
2018,10,23,16,30,545.0,39.0,3.1,16.0,125.0,550.17,443.26
2018,10,23,16,45,402.5,31.5,3.1,15.8,82.5,428.81,335.54
2018,10,23,17,0,260.0,24.0,3.1,15.6,40.0,282.3,100.31
2018,10,23,17,15,130.0,12.0,3.15,15.4,20.0,113.45,0.0
2018,10,23,17,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,24,6,15,5.5,3.5,1.35,14.6,3.5,0.0,0.0
2018,10,24,6,30,11.0,7.0,1.4,14.7,7.0,5.51,0.0
2018,10,24,6,45,120.5,21.5,1.45,14.8,33.0,16.26,0.0
2018,10,24,7,0,230.0,36.0,1.5,14.9,59.0,27.26,16.47
2018,10,24,7,15,404.5,39.5,1.6,15.15,106.5,32.44,22.56
2018,10,24,7,30,579.0,43.0,1.7,15.4,154.0,39.24,29.01
2018,10,24,7,45,635.5,47.0,1.8,15.65,200.0,43.01,32.61
2018,10,24,8,0,692.0,51.0,1.9,15.9,246.0,46.9,36.14
2018,10,24,8,15,727.5,54.0,1.95,16.15,290.5,49.79,38.68
2018,10,24,8,30,763.0,57.0,2.0,16.4,335.0,52.71,41.16
2018,10,24,8,45,788.0,59.0,2.1,16.65,376.5,54.72,42.8
2018,10,24,9,0,813.0,61.0,2.2,16.9,418.0,63.11,50.0
2018,10,24,9,15,830.5,63.0,2.25,17.15,455.0,65.47,51.87
2018,10,24,9,30,848.0,65.0,2.3,17.4,492.0,67.73,53.65
2018,10,24,9,45,861.0,66.0,2.35,17.65,523.5,69.14,54.7
2018,10,24,10,0,874.0,67.0,2.4,17.9,555.0,70.49,55.69
2018,10,24,10,15,882.5,68.0,2.5,18.05,579.5,71.66,56.56
2018,10,24,10,30,891.0,69.0,2.6,18.2,604.0,125.8,69.05
2018,10,24,10,45,896.5,69.0,2.75,18.3,621.0,182.18,104.77
2018,10,24,11,0,902.0,69.0,2.9,18.4,638.0,238.35,150.17
2018,10,24,11,15,904.0,69.5,3.05,18.55,647.5,293.59,199.2
2018,10,24,11,30,906.0,70.0,3.2,18.7,657.0,347.81,248.7
2018,10,24,11,45,906.5,70.5,3.35,18.85,659.5,400.25,296.65
2018,10,24,12,0,907.0,71.0,3.5,19.0,662.0,451.08,342.49
2018,10,24,12,15,905.0,70.5,3.65,19.1,656.0,498.02,384.4
2018,10,24,12,30,903.0,70.0,3.8,19.2,650.0,542.66,423.51
2018,10,24,12,45,898.5,69.5,3.9,19.3,636.5,583.41,458.66
2018,10,24,13,0,894.0,69.0,4.0,19.4,623.0,621.32,490.87
2018,10,24,13,15,873.0,73.5,4.0,19.45,599.5,650.8,515.79
2018,10,24,13,30,852.0,78.0,4.0,19.5,576.0,676.28,537.19
2018,10,24,13,45,840.0,76.5,4.05,19.55,548.0,697.76,555.13
2018,10,24,14,0,828.0,75.0,4.1,19.6,520.0,715.6,569.34
2018,10,24,14,15,771.0,84.5,4.05,19.5,478.0,715.42,570.3
2018,10,24,14,30,714.0,94.0,4.0,19.4,436.0,706.47,564.91
2018,10,24,14,45,563.0,115.5,3.95,19.35,371.0,626.05,505.45
2018,10,24,15,0,412.0,137.0,3.9,19.3,306.0,529.52,430.61
2018,10,24,15,15,438.0,114.5,3.9,19.3,276.0,535.15,437.58
2018,10,24,15,30,464.0,92.0,3.9,19.3,246.0,537.57,440.63
2018,10,24,15,45,555.5,70.0,3.95,19.0,226.5,603.84,492.69
2018,10,24,16,0,647.0,48.0,4.0,18.7,207.0,650.03,527.12
2018,10,24,16,15,578.5,43.0,4.05,18.4,162.0,585.01,474.2
2018,10,24,16,30,510.0,38.0,4.1,18.1,117.0,527.29,423.87
2018,10,24,16,45,373.0,30.5,4.2,17.8,77.0,401.87,311.41
2018,10,24,17,0,236.0,23.0,4.3,17.5,37.0,258.04,50.97
2018,10,24,17,15,118.0,11.5,4.3,17.3,18.5,103.1,0.0
2018,10,24,17,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.25,16.85,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,25,6,15,41.0,5.0,1.9,14.65,5.0,0.0,0.0
2018,10,25,6,30,82.0,10.0,1.8,14.8,10.0,7.87,0.0
2018,10,25,6,45,200.0,20.0,1.75,14.95,35.0,16.58,0.0
2018,10,25,7,0,318.0,30.0,1.7,15.1,60.0,24.78,14.15
2018,10,25,7,15,436.0,37.5,1.7,15.3,104.5,31.05,21.28
2018,10,25,7,30,554.0,45.0,1.7,15.5,149.0,37.56,27.49
2018,10,25,7,45,520.0,55.0,1.7,15.7,174.5,44.69,34.06
2018,10,25,8,0,486.0,65.0,1.7,15.9,200.0,51.35,40.07
2018,10,25,8,15,298.5,106.0,1.65,16.15,193.5,76.27,62.02
2018,10,25,8,30,111.0,147.0,1.6,16.4,187.0,100.18,82.74
2018,10,25,8,45,138.0,164.5,1.6,16.6,220.5,111.23,92.05
2018,10,25,9,0,165.0,182.0,1.6,16.8,254.0,122.05,101.06
2018,10,25,9,15,167.0,199.5,1.5,17.1,277.5,132.14,109.3
2018,10,25,9,30,169.0,217.0,1.4,17.4,301.0,141.92,117.18
2018,10,25,9,45,180.0,231.0,1.35,17.65,326.0,149.89,123.5
2018,10,25,10,0,191.0,245.0,1.3,17.9,351.0,157.64,129.61
2018,10,25,10,15,215.0,254.0,1.25,18.2,378.0,163.11,133.76
2018,10,25,10,30,239.0,263.0,1.2,18.5,405.0,188.32,139.93
2018,10,25,10,45,281.5,262.0,1.15,18.85,434.5,210.8,152.72
2018,10,25,11,0,324.0,261.0,1.1,19.2,464.0,243.26,176.05
2018,10,25,11,15,287.0,273.0,1.05,19.5,455.0,268.18,198.06
2018,10,25,11,30,250.0,285.0,1.0,19.8,446.0,289.18,216.94
2018,10,25,11,45,351.5,253.5,0.95,20.1,480.5,325.93,244.65
2018,10,25,12,0,453.0,222.0,0.9,20.4,515.0,375.71,283.05
2018,10,25,12,15,683.0,148.0,1.0,20.55,585.5,459.28,347.05
2018,10,25,12,30,913.0,74.0,1.1,20.7,656.0,549.37,416.59
2018,10,25,12,45,907.0,74.5,1.2,20.85,642.5,590.78,450.45
2018,10,25,13,0,901.0,75.0,1.3,21.0,629.0,629.27,481.83
2018,10,25,13,15,894.0,74.0,1.45,21.1,608.0,662.52,509.38
2018,10,25,13,30,887.0,73.0,1.6,21.2,587.0,692.47,534.18
2018,10,25,13,45,877.5,71.5,1.75,21.3,559.5,716.7,553.93
2018,10,25,14,0,868.0,70.0,1.9,21.4,532.0,737.33,570.28
2018,10,25,14,15,852.5,68.5,2.1,21.35,498.0,749.72,581.63
2018,10,25,14,30,837.0,67.0,2.3,21.3,464.0,758.29,590.4
2018,10,25,14,45,816.0,64.5,2.45,21.25,424.0,765.73,598.09
2018,10,25,15,0,795.0,62.0,2.6,21.2,384.0,761.3,597.21
2018,10,25,15,15,765.0,59.5,2.6,21.2,340.5,745.53,586.96
2018,10,25,15,30,735.0,57.0,2.6,21.2,297.0,726.05,573.59
2018,10,25,15,45,690.0,53.0,2.85,20.65,251.0,688.34,548.31
2018,10,25,16,0,645.0,49.0,3.1,20.1,205.0,647.41,518.65
2018,10,25,16,15,574.0,44.0,3.25,19.6,159.5,580.28,465.89
2018,10,25,16,30,503.0,39.0,3.4,19.1,114.0,521.26,415.41
2018,10,25,16,45,365.5,30.5,3.5,18.55,74.5,394.51,300.92
2018,10,25,17,0,228.0,22.0,3.6,18.0,35.0,247.09,0.0
2018,10,25,17,15,114.0,11.0,3.7,17.65,17.5,99.17,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,26,6,15,44.5,4.5,1.45,15.3,4.5,0.0,0.0
2018,10,26,6,30,89.0,9.0,1.4,15.4,9.0,7.08,0.0
2018,10,26,6,45,174.5,16.5,1.35,15.55,28.5,13.54,0.0
2018,10,26,7,0,260.0,24.0,1.3,15.7,48.0,19.57,9.68
2018,10,26,7,15,314.5,28.5,1.3,15.9,74.5,23.13,14.36
2018,10,26,7,30,369.0,33.0,1.3,16.1,101.0,26.81,17.97
2018,10,26,7,45,184.5,50.5,1.25,16.35,84.5,37.08,27.27
2018,10,26,8,0,0.0,68.0,1.2,16.6,68.0,51.32,39.94
2018,10,26,8,15,17.0,93.0,1.2,16.85,99.0,69.02,55.49
2018,10,26,8,30,34.0,118.0,1.2,17.1,130.0,84.38,68.77
2018,10,26,8,45,65.5,137.5,1.2,17.35,164.5,97.42,79.85
2018,10,26,9,0,97.0,157.0,1.2,17.6,199.0,107.23,88.01
2018,10,26,9,15,161.0,174.5,1.25,17.85,251.0,118.75,97.56
2018,10,26,9,30,225.0,192.0,1.3,18.1,303.0,125.15,102.68
2018,10,26,9,45,257.0,211.0,1.3,18.35,346.0,135.87,111.41
2018,10,26,10,0,289.0,230.0,1.3,18.6,389.0,146.35,119.88
2018,10,26,10,15,385.0,216.5,1.4,18.8,438.5,141.2,115.26
2018,10,26,10,30,481.0,203.0,1.5,19.0,488.0,162.77,112.23
2018,10,26,10,45,518.0,198.0,1.55,19.25,513.0,201.08,135.3
2018,10,26,11,0,555.0,193.0,1.6,19.5,538.0,242.98,166.64
2018,10,26,11,15,569.0,192.5,1.7,19.65,551.0,285.46,202.29
2018,10,26,11,30,583.0,192.0,1.8,19.8,564.0,328.71,239.57
2018,10,26,11,45,427.5,234.0,1.85,20.0,507.5,342.0,257.16
2018,10,26,12,0,272.0,276.0,1.9,20.2,451.0,335.0,256.67
2018,10,26,12,15,292.5,267.5,2.0,20.3,454.0,359.86,277.68
2018,10,26,12,30,313.0,259.0,2.1,20.4,457.0,385.46,299.1
2018,10,26,12,45,413.0,230.0,2.2,20.55,485.5,448.69,349.19
2018,10,26,13,0,513.0,201.0,2.3,20.7,514.0,509.56,397.48
2018,10,26,13,15,487.0,202.0,2.35,20.7,491.0,521.59,408.16
2018,10,26,13,30,461.0,203.0,2.4,20.7,468.0,530.05,416.14
2018,10,26,13,45,426.0,201.5,2.45,20.75,437.0,526.3,414.65
2018,10,26,14,0,391.0,200.0,2.5,20.8,406.0,502.09,397.93
2018,10,26,14,15,396.5,183.5,2.5,20.8,381.0,523.53,415.7
2018,10,26,14,30,402.0,167.0,2.5,20.8,356.0,526.16,419.37
2018,10,26,14,45,435.0,145.5,2.5,20.75,333.5,543.23,434.7
2018,10,26,15,0,468.0,124.0,2.5,20.7,311.0,558.17,448.31
2018,10,26,15,15,479.5,107.0,2.5,20.7,279.5,558.07,449.82
2018,10,26,15,30,491.0,90.0,2.5,20.7,248.0,563.61,454.5
2018,10,26,15,45,463.0,79.0,2.5,20.45,209.5,531.95,430.46
2018,10,26,16,0,435.0,68.0,2.5,20.2,171.0,497.76,403.33
2018,10,26,16,15,383.5,57.0,2.5,19.85,132.5,441.61,357.34
2018,10,26,16,30,332.0,46.0,2.5,19.5,94.0,384.15,307.51
2018,10,26,16,45,233.0,33.5,2.5,19.15,61.0,286.41,215.4
2018,10,26,17,0,134.0,21.0,2.5,18.8,28.0,168.8,0.0
2018,10,26,17,15,67.0,10.5,2.5,18.55,14.0,61.26,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,6,15,32.5,4.0,2.0,15.6,4.0,0.0,0.0
2018,10,27,6,30,65.0,8.0,2.1,15.7,8.0,6.29,0.0
2018,10,27,6,45,199.0,19.5,2.15,15.85,34.0,15.34,0.0
2018,10,27,7,0,333.0,31.0,2.2,16.0,60.0,25.8,14.03
2018,10,27,7,15,436.5,37.5,2.25,16.25,101.0,31.11,21.11
2018,10,27,7,30,540.0,44.0,2.3,16.5,142.0,36.69,26.54
2018,10,27,7,45,405.5,64.0,2.4,16.7,149.5,50.71,39.16
2018,10,27,8,0,271.0,84.0,2.5,16.9,157.0,60.41,47.85
2018,10,27,8,15,205.5,114.0,2.5,17.15,175.0,79.83,64.9
2018,10,27,8,30,140.0,144.0,2.5,17.4,193.0,98.73,81.23
2018,10,27,8,45,163.0,161.5,2.55,17.6,225.5,109.79,90.58
2018,10,27,9,0,186.0,179.0,2.6,17.8,258.0,120.61,99.62
2018,10,27,9,15,223.0,191.5,2.6,18.0,295.0,128.89,106.38
2018,10,27,9,30,260.0,204.0,2.6,18.2,332.0,132.47,109.1
2018,10,27,9,45,332.0,203.0,2.65,18.4,377.0,133.26,109.46
2018,10,27,10,0,404.0,202.0,2.7,18.6,422.0,129.04,105.58
2018,10,27,10,15,392.5,214.0,2.7,18.8,436.0,140.1,114.68
2018,10,27,10,30,381.0,226.0,2.7,19.0,450.0,172.14,123.45
2018,10,27,10,45,329.5,248.0,2.7,19.15,446.0,207.87,149.26
2018,10,27,11,0,278.0,270.0,2.7,19.3,442.0,238.4,175.32
2018,10,27,11,15,417.0,231.5,2.75,19.45,494.0,272.32,198.38
2018,10,27,11,30,556.0,193.0,2.8,19.6,546.0,319.81,234.7
2018,10,27,11,45,729.5,135.5,2.8,19.75,600.0,379.18,281.57
2018,10,27,12,0,903.0,78.0,2.8,19.9,654.0,449.09,338.22
2018,10,27,12,15,874.0,87.5,2.9,19.95,641.0,492.19,376.93
2018,10,27,12,30,845.0,97.0,3.0,20.0,628.0,532.99,412.67
2018,10,27,12,45,869.5,86.5,3.05,20.0,623.0,576.6,449.72
2018,10,27,13,0,894.0,76.0,3.1,20.0,618.0,621.24,486.87
2018,10,27,13,15,854.0,84.5,3.2,19.95,588.0,642.77,506.02
2018,10,27,13,30,814.0,93.0,3.3,19.9,558.0,664.91,525.03
2018,10,27,13,45,753.5,103.5,3.4,19.85,517.5,664.45,526.82
2018,10,27,14,0,693.0,114.0,3.5,19.8,477.0,661.72,526.55
2018,10,27,14,15,631.0,120.5,3.6,19.65,434.0,644.81,515.73
2018,10,27,14,30,569.0,127.0,3.7,19.5,391.0,621.92,500.07
2018,10,27,14,45,618.0,106.0,3.75,19.4,370.0,654.58,527.39
2018,10,27,15,0,667.0,85.0,3.8,19.3,349.0,684.17,551.03
2018,10,27,15,15,588.5,87.0,3.8,19.3,300.0,632.95,512.93
2018,10,27,15,30,510.0,89.0,3.8,19.3,251.0,576.76,470.47
2018,10,27,15,45,392.0,84.5,3.75,18.9,197.5,470.4,387.61
2018,10,27,16,0,274.0,80.0,3.7,18.5,144.0,370.95,306.12
2018,10,27,16,15,229.0,65.0,3.65,18.25,110.0,298.08,245.5
2018,10,27,16,30,184.0,50.0,3.6,18.0,76.0,245.32,198.51
2018,10,27,16,45,123.0,34.5,3.5,17.7,49.0,179.12,132.48
2018,10,27,17,0,62.0,19.0,3.4,17.4,22.0,92.29,0.0
2018,10,27,17,15,31.0,9.5,3.35,17.3,11.0,31.91,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,17.05,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.3,15.65,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.3,15.9,3.0,0.0,0.0
2018,10,28,6,45,6.0,15.5,2.3,16.15,16.0,12.2,0.0
2018,10,28,7,0,12.0,28.0,2.3,16.4,29.0,21.0,9.87
2018,10,28,7,15,38.5,46.5,2.3,16.7,53.0,34.17,23.6
2018,10,28,7,30,65.0,65.0,2.3,17.0,77.0,46.95,35.36
2018,10,28,7,45,89.0,84.0,2.35,17.25,105.0,59.9,47.08
2018,10,28,8,0,113.0,103.0,2.4,17.5,133.0,72.61,58.4
2018,10,28,8,15,113.0,121.5,2.5,17.7,156.0,84.48,68.79
2018,10,28,8,30,113.0,140.0,2.6,17.9,179.0,96.02,78.73
2018,10,28,8,45,101.0,156.0,2.65,18.1,194.5,105.7,86.89
2018,10,28,9,0,89.0,172.0,2.7,18.3,210.0,118.03,97.25
2018,10,28,9,15,64.5,181.0,2.8,18.5,209.5,123.76,101.85
2018,10,28,9,30,40.0,190.0,2.9,18.7,209.0,129.22,106.2
2018,10,28,9,45,41.5,204.5,3.0,18.85,225.5,137.97,113.34
2018,10,28,10,0,43.0,219.0,3.1,19.0,242.0,146.5,120.28
2018,10,28,10,15,78.5,238.0,3.2,19.1,282.5,157.92,129.65
2018,10,28,10,30,114.0,257.0,3.3,19.2,323.0,173.84,133.03
2018,10,28,10,45,140.5,268.5,3.4,19.3,352.5,197.56,149.22
2018,10,28,11,0,167.0,280.0,3.5,19.4,382.0,224.73,169.46
2018,10,28,11,15,162.5,283.5,3.65,19.45,384.0,242.58,184.57
2018,10,28,11,30,158.0,287.0,3.8,19.5,386.0,259.71,199.43
2018,10,28,11,45,119.5,280.0,3.95,19.5,355.0,256.57,199.09
2018,10,28,12,0,81.0,273.0,4.1,19.5,324.0,244.18,190.82
2018,10,28,12,15,55.0,242.5,4.2,19.5,277.0,216.99,170.16
2018,10,28,12,30,29.0,212.0,4.3,19.5,230.0,185.25,145.33
2018,10,28,12,45,32.5,200.0,4.4,19.5,220.0,181.38,142.64
2018,10,28,13,0,36.0,188.0,4.5,19.5,210.0,177.23,139.72
2018,10,28,13,15,26.5,191.0,4.6,19.45,207.0,177.92,140.46
2018,10,28,13,30,17.0,194.0,4.7,19.4,204.0,167.85,132.44
2018,10,28,13,45,90.5,186.0,4.75,19.35,233.5,240.5,193.26
2018,10,28,14,0,164.0,178.0,4.8,19.3,263.0,293.95,238.54
2018,10,28,14,15,345.5,154.5,4.8,19.2,318.5,452.0,368.49
2018,10,28,14,30,527.0,131.0,4.8,19.1,374.0,582.5,474.49
2018,10,28,14,45,428.5,135.0,4.85,19.0,321.0,523.5,428.26
2018,10,28,15,0,330.0,139.0,4.9,18.9,268.0,439.69,362.33
2018,10,28,15,15,271.5,130.0,4.9,18.9,228.0,390.6,323.08
2018,10,28,15,30,213.0,121.0,4.9,18.9,188.0,339.78,281.34
2018,10,28,15,45,263.0,96.5,4.85,18.45,166.0,356.7,297.16
2018,10,28,16,0,313.0,72.0,4.8,18.0,144.0,391.9,326.09
2018,10,28,16,15,363.0,56.5,4.75,17.8,121.0,416.84,343.75
2018,10,28,16,30,413.0,41.0,4.7,17.6,98.0,443.86,358.14
2018,10,28,16,45,259.0,30.0,4.65,17.4,61.0,303.02,222.31
2018,10,28,17,0,105.0,19.0,4.6,17.2,24.0,138.09,0.0
2018,10,28,17,15,52.5,9.5,4.55,17.0,12.0,7.47,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,16.6,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,16.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,15.05,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
