Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,10,45,122.0,172.5,2.0,16.7,232.0,124.65,95.4
2018,11,28,11,0,169.0,181.0,2.1,16.8,265.0,146.42,109.17
2018,11,28,11,15,360.0,167.5,2.15,16.8,351.0,182.29,129.47
2018,11,28,11,30,551.0,154.0,2.2,16.8,437.0,241.28,170.84
2018,11,28,11,45,630.0,132.5,2.2,16.85,458.0,285.28,207.01
2018,11,28,12,0,709.0,111.0,2.2,16.9,479.0,331.29,246.22
2018,11,28,12,15,598.5,134.5,2.45,16.9,443.5,349.86,268.26
2018,11,28,12,30,488.0,158.0,2.7,16.9,408.0,351.94,275.6
2018,11,28,12,45,386.5,173.0,2.9,16.95,368.0,345.45,274.32
2018,11,28,13,0,285.0,188.0,3.1,17.0,328.0,319.87,256.5
2018,11,28,13,15,252.5,191.5,3.2,16.95,312.0,322.59,260.31
2018,11,28,13,30,220.0,195.0,3.3,16.9,296.0,310.87,252.17
2018,11,28,13,45,217.5,183.5,3.4,16.9,278.5,310.74,253.38
2018,11,28,14,0,215.0,172.0,3.5,16.9,261.0,309.38,253.45
2018,11,28,14,15,362.5,134.0,3.45,16.9,271.0,407.83,335.56
2018,11,28,14,30,510.0,96.0,3.4,16.9,281.0,489.63,403.39
2018,11,28,14,45,579.5,79.5,3.3,16.9,268.5,534.99,440.5
2018,11,28,15,0,649.0,63.0,3.2,16.9,256.0,578.8,475.23
2018,11,28,15,15,618.5,57.5,3.2,16.9,220.0,561.21,460.62
2018,11,28,15,30,588.0,52.0,3.2,16.9,184.0,540.54,442.8
2018,11,28,15,45,453.5,48.5,2.85,16.75,137.5,441.45,361.3
2018,11,28,16,0,319.0,45.0,2.5,16.6,91.0,335.56,271.82
2018,11,28,16,15,255.0,34.0,2.5,16.5,62.5,278.9,214.35
2018,11,28,16,30,191.0,23.0,2.5,16.4,34.0,203.46,39.89
2018,11,28,16,45,95.5,11.5,2.45,16.35,17.0,79.12,0.0
2018,11,28,17,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,16.3,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,16.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.65,16.1,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.8,16.1,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.0,16.15,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.4,16.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.6,16.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.75,16.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,16.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.2,16.6,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.5,16.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.85,16.65,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.5,16.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,16.6,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,16.6,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,16.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.4,16.5,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.4,16.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.35,16.35,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,16.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,16.2,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,16.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,16.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,16.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,15.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,15.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.0,15.8,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.1,15.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.3,15.7,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,15.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,15.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,15.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.95,15.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,15.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,15.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.2,15.7,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.3,15.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.4,15.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,15.7,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.5,10.65,15.7,1.5,0.0,0.0
2018,11,29,7,0,1.0,3.0,10.8,15.7,3.0,0.0,0.0
2018,11,29,7,15,18.5,16.0,10.8,15.65,17.0,12.59,0.0
2018,11,29,7,30,36.0,29.0,10.8,15.6,31.0,21.23,5.38
2018,11,29,7,45,75.0,46.5,10.8,15.55,56.0,33.54,22.4
2018,11,29,8,0,114.0,64.0,10.8,15.5,81.0,45.77,34.12
2018,11,29,8,15,165.0,75.5,10.75,15.5,109.0,54.18,42.07
2018,11,29,8,30,216.0,87.0,10.7,15.5,137.0,62.46,49.74
2018,11,29,8,45,160.0,84.0,10.65,15.55,125.0,60.38,48.07
2018,11,29,9,0,104.0,81.0,10.6,15.6,113.0,59.99,47.78
2018,11,29,9,15,86.0,105.5,10.45,15.6,134.0,75.48,61.49
2018,11,29,9,30,68.0,130.0,10.3,15.6,155.0,92.25,76.24
2018,11,29,9,45,142.5,147.5,10.15,15.6,205.5,101.95,84.66
2018,11,29,10,0,217.0,165.0,10.0,15.6,256.0,110.29,91.85
2018,11,29,10,15,300.0,166.5,9.75,15.65,300.5,112.66,93.76
2018,11,29,10,30,383.0,168.0,9.5,15.7,345.0,111.73,92.79
2018,11,29,10,45,308.5,172.0,9.25,15.7,318.0,130.31,96.62
2018,11,29,11,0,234.0,176.0,9.0,15.7,291.0,147.46,108.53
2018,11,29,11,15,118.0,157.5,8.8,15.75,215.5,135.54,102.93
2018,11,29,11,30,2.0,139.0,8.6,15.8,140.0,105.54,83.02
2018,11,29,11,45,11.5,133.0,8.35,15.8,139.0,104.43,81.78
2018,11,29,12,0,21.0,127.0,8.1,15.8,138.0,105.8,82.78
2018,11,29,12,15,275.0,126.5,8.0,15.8,266.5,216.3,170.4
2018,11,29,12,30,529.0,126.0,7.9,15.8,395.0,345.61,275.56
2018,11,29,12,45,676.5,102.5,7.75,15.8,438.5,421.44,339.65
2018,11,29,13,0,824.0,79.0,7.6,15.8,482.0,505.84,411.16
2018,11,29,13,15,756.0,90.5,7.45,15.8,449.5,516.37,423.17
2018,11,29,13,30,688.0,102.0,7.3,15.8,417.0,521.73,430.15
2018,11,29,13,45,503.0,127.5,7.1,15.8,351.0,454.45,376.88
2018,11,29,14,0,318.0,153.0,6.9,15.8,285.0,367.94,306.04
2018,11,29,14,15,303.0,139.5,6.75,15.7,257.5,357.34,298.7
2018,11,29,14,30,288.0,126.0,6.6,15.6,230.0,344.32,288.96
2018,11,29,14,45,342.5,105.0,6.5,15.55,216.0,386.88,325.74
2018,11,29,15,0,397.0,84.0,6.4,15.5,202.0,411.71,347.79
2018,11,29,15,15,391.0,74.0,6.4,15.5,176.0,404.69,341.93
2018,11,29,15,30,385.0,64.0,6.4,15.5,150.0,395.83,333.66
2018,11,29,15,45,269.0,52.0,6.6,15.35,106.0,299.86,251.02
2018,11,29,16,0,153.0,40.0,6.8,15.2,62.0,201.87,165.04
2018,11,29,16,15,132.5,30.0,6.95,15.1,44.5,179.02,137.68
2018,11,29,16,30,112.0,20.0,7.1,15.0,27.0,139.55,20.37
2018,11,29,16,45,56.0,10.0,7.25,14.9,13.5,48.87,0.0
2018,11,29,17,0,0.0,0.0,7.4,14.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.5,14.7,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,14.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.75,14.5,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,14.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.05,14.35,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.3,14.3,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,14.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.5,14.25,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.6,14.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.65,14.2,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,14.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.75,14.2,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.8,14.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.85,14.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.9,14.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.95,14.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.0,14.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.05,14.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.1,14.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.05,14.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,14.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,14.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,14.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,14.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,13.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,13.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,13.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,13.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,13.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,13.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,13.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,13.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,13.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,13.45,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.25,13.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.2,13.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.15,13.4,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.1,13.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,11,30,6,45,28.0,3.5,6.85,13.4,2.5,0.0,0.0
2018,11,30,7,0,56.0,7.0,6.8,13.4,5.0,0.0,0.0
2018,11,30,7,15,80.5,15.5,6.9,13.6,18.0,12.2,0.0
2018,11,30,7,30,105.0,24.0,7.0,13.8,31.0,18.08,2.46
2018,11,30,7,45,137.5,39.0,7.1,13.95,55.5,29.01,18.63
2018,11,30,8,0,170.0,54.0,7.2,14.1,80.0,39.77,29.05
2018,11,30,8,15,219.5,66.5,7.25,14.3,110.5,48.89,37.59
2018,11,30,8,30,269.0,79.0,7.3,14.5,141.0,57.33,45.38
2018,11,30,8,45,318.0,89.5,7.35,14.65,176.0,64.64,52.02
2018,11,30,9,0,367.0,100.0,7.4,14.8,211.0,71.88,58.49
2018,11,30,9,15,464.5,99.5,7.3,14.9,257.5,72.63,59.12
2018,11,30,9,30,562.0,99.0,7.2,15.0,304.0,75.66,61.73
2018,11,30,9,45,693.5,83.0,7.15,15.15,357.5,65.71,52.8
2018,11,30,10,0,825.0,67.0,7.1,15.3,411.0,61.27,48.77
2018,11,30,10,15,837.0,68.5,7.0,15.4,435.5,62.59,49.83
2018,11,30,10,30,849.0,70.0,6.9,15.5,460.0,63.89,50.89
2018,11,30,10,45,857.0,71.5,6.8,15.55,478.0,101.27,60.34
2018,11,30,11,0,865.0,73.0,6.7,15.6,496.0,154.13,88.45
2018,11,30,11,15,869.0,73.5,6.7,15.65,506.5,205.61,127.66
2018,11,30,11,30,873.0,74.0,6.7,15.7,517.0,256.39,172.28
2018,11,30,11,45,873.5,74.0,6.65,15.7,520.0,304.93,217.76
2018,11,30,12,0,874.0,74.0,6.6,15.7,523.0,352.0,262.72
2018,11,30,12,15,874.0,73.0,6.6,15.7,519.0,396.35,305.27
2018,11,30,12,30,874.0,72.0,6.6,15.7,515.0,438.77,345.61
2018,11,30,12,45,871.5,70.5,6.6,15.65,503.5,477.46,382.28
2018,11,30,13,0,869.0,69.0,6.6,15.6,492.0,513.66,416.17
2018,11,30,13,15,861.5,67.5,6.55,15.6,473.5,544.55,444.98
2018,11,30,13,30,854.0,66.0,6.5,15.6,455.0,572.36,470.7
2018,11,30,13,45,843.0,64.0,6.45,15.55,430.0,594.36,491.35
2018,11,30,14,0,832.0,62.0,6.4,15.5,405.0,612.96,508.85
2018,11,30,14,15,812.5,60.0,6.35,15.45,373.5,628.3,523.15
2018,11,30,14,30,793.0,58.0,6.3,15.4,342.0,634.6,529.98
2018,11,30,14,45,765.5,56.0,6.3,15.35,306.5,631.54,528.06
2018,11,30,15,0,738.0,54.0,6.3,15.3,271.0,624.62,522.62
2018,11,30,15,15,696.0,50.5,6.3,15.3,231.5,601.51,503.33
2018,11,30,15,30,654.0,47.0,6.3,15.3,192.0,574.62,479.77
2018,11,30,15,45,585.5,42.0,5.95,15.0,151.5,522.69,434.11
2018,11,30,16,0,517.0,37.0,5.6,14.7,111.0,476.61,390.33
2018,11,30,16,15,379.5,30.0,5.45,14.45,74.0,368.03,285.72
2018,11,30,16,30,242.0,23.0,5.3,14.2,37.0,239.1,29.91
2018,11,30,16,45,121.0,11.5,5.1,14.0,18.5,97.45,0.0
2018,11,30,17,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.7,13.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,13.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,13.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,13.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.55,13.9,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,13.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,12,1,6,45,3.5,2.0,6.5,14.2,2.0,0.0,0.0
2018,12,1,7,0,7.0,4.0,6.5,14.3,4.0,0.0,0.0
2018,12,1,7,15,42.5,14.0,6.65,14.4,16.5,11.02,0.0
2018,12,1,7,30,78.0,24.0,6.8,14.5,29.0,17.98,0.74
2018,12,1,7,45,159.0,39.5,6.95,14.6,59.5,29.38,18.71
2018,12,1,8,0,240.0,55.0,7.1,14.7,90.0,40.85,29.86
2018,12,1,8,15,197.0,57.0,7.25,14.7,92.0,42.49,31.86
2018,12,1,8,30,154.0,59.0,7.4,14.7,94.0,43.79,33.32
2018,12,1,8,45,117.0,78.0,7.5,14.7,107.5,57.58,45.74
2018,12,1,9,0,80.0,97.0,7.6,14.7,121.0,69.54,56.43
2018,12,1,9,15,80.0,84.5,7.7,14.75,111.0,62.22,49.92
2018,12,1,9,30,80.0,72.0,7.8,14.8,101.0,54.2,42.74
2018,12,1,9,45,52.0,80.0,7.9,14.8,99.5,59.19,47.1
2018,12,1,10,0,24.0,88.0,8.0,14.8,98.0,66.09,53.14
2018,12,1,10,15,287.5,105.0,7.95,14.8,236.0,71.98,58.26
2018,12,1,10,30,551.0,122.0,7.9,14.8,374.0,88.54,72.76
2018,12,1,10,45,688.0,103.0,7.8,14.85,430.0,101.45,65.4
2018,12,1,11,0,825.0,84.0,7.7,14.9,486.0,150.69,87.86
2018,12,1,11,15,667.5,115.5,7.75,14.9,445.5,194.33,127.71
2018,12,1,11,30,510.0,147.0,7.8,14.9,405.0,222.54,159.7
2018,12,1,11,45,593.5,130.5,7.85,14.9,432.5,268.47,198.15
2018,12,1,12,0,677.0,114.0,7.9,14.9,460.0,317.52,240.88
2018,12,1,12,15,726.0,107.0,7.9,14.85,475.5,367.92,286.47
2018,12,1,12,30,775.0,100.0,7.9,14.8,491.0,421.87,335.04
2018,12,1,12,45,792.0,93.5,7.9,14.8,485.5,462.29,372.74
2018,12,1,13,0,809.0,87.0,7.9,14.8,480.0,501.72,409.15
2018,12,1,13,15,655.0,112.0,7.9,14.75,422.0,480.1,395.4
2018,12,1,13,30,501.0,137.0,7.9,14.7,364.0,437.91,363.3
2018,12,1,13,45,588.5,115.5,7.85,14.65,368.0,498.69,415.89
2018,12,1,14,0,676.0,94.0,7.8,14.6,372.0,554.81,464.57
2018,12,1,14,15,652.0,91.0,7.75,14.55,342.0,558.16,469.14
2018,12,1,14,30,628.0,88.0,7.7,14.5,312.0,557.81,470.41
2018,12,1,14,45,613.5,81.5,7.7,14.4,281.5,556.73,470.98
2018,12,1,15,0,599.0,75.0,7.7,14.3,251.0,552.52,468.38
2018,12,1,15,15,550.5,68.0,7.7,14.3,211.5,519.83,441.08
2018,12,1,15,30,502.0,61.0,7.7,14.3,172.0,483.63,409.55
2018,12,1,15,45,430.0,54.5,7.4,14.1,135.5,427.29,359.62
2018,12,1,16,0,358.0,48.0,7.1,13.9,99.0,367.46,304.5
2018,12,1,16,15,233.0,35.0,6.95,13.75,63.5,263.48,204.73
2018,12,1,16,30,108.0,22.0,6.8,13.6,28.0,139.75,10.35
2018,12,1,16,45,54.0,11.0,6.65,13.45,14.0,48.03,0.0
2018,12,1,17,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.5,13.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.45,13.15,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.4,13.05,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.4,12.95,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,12.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,12.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,12.25,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,12.05,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,11.95,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.5,11.85,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,11.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,2,6,45,29.5,3.5,3.05,10.65,2.5,0.0,0.0
2018,12,2,7,0,59.0,7.0,2.9,10.7,5.0,0.0,0.0
2018,12,2,7,15,158.5,15.5,2.75,10.85,22.0,12.2,0.0
2018,12,2,7,30,258.0,24.0,2.6,11.0,39.0,19.99,0.0
2018,12,2,7,45,292.0,34.5,2.5,11.2,65.5,28.36,18.01
2018,12,2,8,0,326.0,45.0,2.4,11.4,92.0,36.51,26.48
2018,12,2,8,15,384.5,55.0,2.4,11.55,128.0,44.26,33.88
2018,12,2,8,30,443.0,65.0,2.4,11.7,164.0,51.93,41.05
2018,12,2,8,45,561.0,64.0,2.4,11.85,214.0,51.7,41.01
2018,12,2,9,0,679.0,63.0,2.4,12.0,264.0,52.03,41.35
2018,12,2,9,15,752.0,59.5,2.3,12.05,308.0,54.42,43.49
2018,12,2,9,30,825.0,56.0,2.2,12.1,352.0,57.96,46.61
2018,12,2,9,45,842.5,57.5,2.1,12.15,382.5,60.01,48.37
2018,12,2,10,0,860.0,59.0,2.0,12.2,413.0,61.98,50.04
2018,12,2,10,15,873.0,60.5,1.9,12.3,438.5,63.78,51.54
2018,12,2,10,30,886.0,62.0,1.8,12.4,464.0,65.5,52.98
2018,12,2,10,45,895.0,62.5,1.65,12.5,482.5,92.26,54.89
2018,12,2,11,0,904.0,63.0,1.5,12.6,501.0,146.22,81.64
2018,12,2,11,15,909.0,63.5,1.45,12.7,512.5,199.59,121.18
2018,12,2,11,30,914.0,64.0,1.4,12.8,524.0,252.34,166.53
2018,12,2,11,45,915.5,64.0,1.35,12.95,527.5,302.92,212.71
2018,12,2,12,0,917.0,64.0,1.3,13.1,531.0,352.08,258.18
2018,12,2,12,15,915.5,64.0,1.3,13.2,527.0,398.53,301.21
2018,12,2,12,30,914.0,64.0,1.3,13.3,523.0,442.9,341.67
2018,12,2,12,45,910.0,63.0,1.25,13.4,511.5,482.9,377.5
2018,12,2,13,0,906.0,62.0,1.2,13.5,500.0,520.24,410.21
2018,12,2,13,15,796.0,82.0,1.15,13.55,456.0,523.12,415.81
2018,12,2,13,30,686.0,102.0,1.1,13.6,412.0,514.88,411.98
2018,12,2,13,45,559.0,118.5,1.05,13.6,362.0,482.11,388.56
2018,12,2,14,0,432.0,135.0,1.0,13.6,312.0,433.53,351.98
2018,12,2,14,15,313.5,137.5,1.0,13.6,260.5,359.71,294.92
2018,12,2,14,30,195.0,140.0,1.0,13.6,209.0,280.61,231.47
2018,12,2,14,45,209.0,125.0,1.05,13.6,192.0,297.71,246.62
2018,12,2,15,0,223.0,110.0,1.1,13.6,175.0,299.28,248.65
2018,12,2,15,15,212.0,95.0,1.1,13.6,149.5,281.59,234.17
2018,12,2,15,30,201.0,80.0,1.1,13.6,124.0,262.35,217.84
2018,12,2,15,45,162.5,65.5,1.2,13.4,96.0,222.09,183.2
2018,12,2,16,0,124.0,51.0,1.3,13.2,68.0,180.79,146.42
2018,12,2,16,15,77.0,35.0,1.35,13.1,44.5,129.29,96.98
2018,12,2,16,30,30.0,19.0,1.4,13.0,21.0,51.34,0.0
2018,12,2,16,45,15.0,9.5,1.45,12.85,10.5,18.39,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,12,3,7,15,29.0,10.5,4.0,9.8,12.0,8.26,0.0
2018,12,3,7,30,58.0,21.0,4.1,10.1,24.0,15.8,0.0
2018,12,3,7,45,126.5,35.5,4.15,10.45,51.0,26.49,16.3
2018,12,3,8,0,195.0,50.0,4.2,10.8,78.0,37.08,26.96
2018,12,3,8,15,305.5,59.0,4.15,11.05,119.0,44.11,33.76
2018,12,3,8,30,416.0,68.0,4.1,11.3,160.0,51.3,40.51
2018,12,3,8,45,578.5,60.5,4.05,11.6,215.0,49.26,38.83
2018,12,3,9,0,741.0,53.0,4.0,11.9,270.0,49.11,38.73
2018,12,3,9,15,660.5,72.0,3.9,12.15,283.5,58.15,46.81
2018,12,3,9,30,580.0,91.0,3.8,12.4,297.0,70.31,57.59
2018,12,3,9,45,586.0,100.0,3.75,12.7,324.0,76.18,62.67
2018,12,3,10,0,592.0,109.0,3.7,13.0,351.0,81.95,67.61
2018,12,3,10,15,660.0,100.5,3.7,13.15,386.0,76.53,62.66
2018,12,3,10,30,728.0,92.0,3.7,13.3,421.0,71.62,58.2
2018,12,3,10,45,616.0,119.0,3.7,13.5,405.0,105.56,72.39
2018,12,3,11,0,504.0,146.0,3.7,13.7,389.0,150.7,101.5
2018,12,3,11,15,666.0,112.5,3.65,13.8,441.5,188.15,122.61
2018,12,3,11,30,828.0,79.0,3.6,13.9,494.0,240.57,160.78
2018,12,3,11,45,763.5,97.5,3.55,14.05,482.0,286.28,205.32
2018,12,3,12,0,699.0,116.0,3.5,14.2,470.0,322.21,241.67
2018,12,3,12,15,725.0,109.0,3.4,14.25,474.0,365.22,280.85
2018,12,3,12,30,751.0,102.0,3.3,14.3,478.0,408.64,320.02
2018,12,3,12,45,670.5,119.0,3.25,14.4,449.0,426.25,339.0
2018,12,3,13,0,590.0,136.0,3.2,14.5,420.0,435.28,349.86
2018,12,3,13,15,483.0,152.0,3.1,14.55,378.5,415.92,337.2
2018,12,3,13,30,376.0,168.0,3.0,14.6,337.0,381.38,311.38
2018,12,3,13,45,274.0,153.5,2.95,14.65,273.0,323.47,265.92
2018,12,3,14,0,172.0,139.0,2.9,14.7,209.0,244.38,201.73
2018,12,3,14,15,86.0,101.5,2.9,14.7,136.5,156.43,128.51
2018,12,3,14,30,0.0,64.0,2.9,14.7,64.0,49.06,36.31
2018,12,3,14,45,45.5,78.5,2.9,14.7,92.0,100.63,81.56
2018,12,3,15,0,91.0,93.0,2.9,14.7,120.0,167.05,138.57
2018,12,3,15,15,92.5,81.0,2.9,14.7,105.0,159.48,132.1
2018,12,3,15,30,94.0,69.0,2.9,14.7,90.0,151.41,124.99
2018,12,3,15,45,64.5,48.5,2.95,14.3,61.5,106.68,86.19
2018,12,3,16,0,35.0,28.0,3.0,13.9,33.0,59.62,45.13
2018,12,3,16,15,26.5,21.0,3.0,13.75,24.0,47.56,32.37
2018,12,3,16,30,18.0,14.0,3.0,13.6,15.0,32.08,0.0
2018,12,3,16,45,9.0,7.0,3.0,13.5,7.5,12.05,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,12,4,7,15,0.0,6.0,4.9,10.95,6.0,4.72,0.0
2018,12,4,7,30,0.0,12.0,5.0,11.1,12.0,9.13,0.0
2018,12,4,7,45,0.0,23.0,5.1,11.25,23.0,17.56,8.7
2018,12,4,8,0,0.0,34.0,5.2,11.4,34.0,25.91,17.07
2018,12,4,8,15,0.5,47.0,5.2,11.6,47.0,35.48,25.97
2018,12,4,8,30,1.0,60.0,5.2,11.8,60.0,44.95,34.73
2018,12,4,8,45,6.5,80.0,5.2,12.0,81.5,58.97,47.46
2018,12,4,9,0,12.0,100.0,5.2,12.2,103.0,72.73,59.83
2018,12,4,9,15,9.0,95.0,5.1,12.5,97.5,70.36,57.65
2018,12,4,9,30,6.0,90.0,5.0,12.8,92.0,67.57,55.05
2018,12,4,9,45,3.0,74.5,4.95,13.15,75.5,57.13,45.6
2018,12,4,10,0,0.0,59.0,4.9,13.5,59.0,45.2,34.84
2018,12,4,10,15,0.0,51.0,4.85,13.8,51.0,39.03,29.26
2018,12,4,10,30,0.0,43.0,4.8,14.1,43.0,32.89,23.71
2018,12,4,10,45,0.0,45.5,4.7,14.4,45.5,34.82,24.05
2018,12,4,11,0,0.0,48.0,4.6,14.7,48.0,36.75,25.63
2018,12,4,11,15,0.0,49.5,4.6,14.95,49.5,37.91,26.56
2018,12,4,11,30,0.0,51.0,4.6,15.2,51.0,39.07,27.49
2018,12,4,11,45,0.0,56.0,4.6,15.4,56.0,42.93,30.72
2018,12,4,12,0,0.0,61.0,4.6,15.6,61.0,46.79,33.94
2018,12,4,12,15,0.0,70.5,4.4,15.6,70.5,54.13,40.12
2018,12,4,12,30,0.0,80.0,4.2,15.6,80.0,61.49,46.32
2018,12,4,12,45,0.0,77.0,3.95,15.6,77.0,59.16,44.39
2018,12,4,13,0,0.0,74.0,3.7,15.6,74.0,56.83,42.47
2018,12,4,13,15,0.0,70.0,3.7,15.5,70.0,53.72,39.92
2018,12,4,13,30,0.0,66.0,3.7,15.4,66.0,50.62,37.36
2018,12,4,13,45,0.0,60.0,3.7,15.35,60.0,45.98,33.49
2018,12,4,14,0,0.0,54.0,3.7,15.3,54.0,41.34,29.62
2018,12,4,14,15,0.0,47.0,3.8,15.2,47.0,35.94,25.08
2018,12,4,14,30,0.0,40.0,3.9,15.1,40.0,30.55,20.52
2018,12,4,14,45,0.0,40.0,4.0,15.05,40.0,30.54,20.54
2018,12,4,15,0,0.0,40.0,4.1,15.0,40.0,30.54,20.54
2018,12,4,15,15,0.0,36.5,4.1,15.0,36.5,27.85,18.19
2018,12,4,15,30,0.0,33.0,4.1,15.0,33.0,25.17,15.8
2018,12,4,15,45,0.0,26.5,4.2,14.6,26.5,20.19,11.43
2018,12,4,16,0,0.0,20.0,4.3,14.2,20.0,15.21,7.02
2018,12,4,16,15,0.0,14.0,4.2,14.0,14.0,10.64,2.64
2018,12,4,16,30,0.0,8.0,4.1,13.8,8.0,6.07,0.0
2018,12,4,16,45,0.0,4.0,4.0,13.6,4.0,3.15,0.0
2018,12,4,17,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,4.05,12.8,1.5,1.18,0.0
2018,12,5,7,30,0.0,3.0,4.1,12.9,3.0,2.27,0.0
2018,12,5,7,45,0.0,5.5,4.15,13.05,5.5,4.16,0.0
2018,12,5,8,0,0.0,8.0,4.2,13.2,8.0,6.06,0.0
2018,12,5,8,15,0.0,11.0,4.2,13.35,11.0,8.34,1.74
2018,12,5,8,30,0.0,14.0,4.2,13.5,14.0,10.63,3.86
2018,12,5,8,45,0.0,26.0,4.2,13.6,26.0,19.79,12.14
2018,12,5,9,0,0.0,38.0,4.2,13.7,38.0,29.0,20.44
2018,12,5,9,15,7.5,76.0,4.1,13.9,78.5,57.56,45.97
2018,12,5,9,30,15.0,114.0,4.0,14.1,119.0,83.36,68.78
2018,12,5,9,45,11.5,99.0,3.9,14.3,103.0,74.13,60.46
2018,12,5,10,0,8.0,84.0,3.8,14.5,87.0,64.12,51.48
2018,12,5,10,15,18.0,115.5,3.65,14.6,123.5,86.08,70.75
2018,12,5,10,30,28.0,147.0,3.5,14.7,160.0,103.67,86.01
2018,12,5,10,45,39.5,164.5,3.35,14.85,183.0,116.22,91.79
2018,12,5,11,0,51.0,182.0,3.2,15.0,206.0,133.17,104.36
2018,12,5,11,15,26.5,155.0,3.0,15.05,167.5,117.94,92.38
2018,12,5,11,30,2.0,128.0,2.8,15.1,129.0,97.35,76.3
2018,12,5,11,45,1.5,122.5,2.6,15.15,123.5,93.77,73.32
2018,12,5,12,0,1.0,117.0,2.4,15.2,118.0,89.93,70.12
2018,12,5,12,15,6.0,118.0,2.25,15.2,121.0,92.83,72.46
2018,12,5,12,30,11.0,119.0,2.1,15.2,124.0,96.22,75.3
2018,12,5,12,45,5.5,115.5,1.9,15.15,118.0,91.84,71.8
2018,12,5,13,0,0.0,112.0,1.7,15.1,112.0,86.93,67.78
2018,12,5,13,15,12.5,128.0,1.65,15.1,133.5,107.16,84.84
2018,12,5,13,30,25.0,144.0,1.6,15.1,155.0,136.87,109.78
2018,12,5,13,45,61.5,149.0,1.55,15.05,174.5,167.08,135.5
2018,12,5,14,0,98.0,154.0,1.5,15.0,194.0,213.07,174.12
2018,12,5,14,15,155.0,139.5,1.7,14.95,197.0,242.29,199.7
2018,12,5,14,30,212.0,125.0,1.9,14.9,200.0,287.64,238.39
2018,12,5,14,45,176.5,113.5,2.05,14.85,171.5,259.43,215.4
2018,12,5,15,0,141.0,102.0,2.2,14.8,143.0,213.88,177.91
2018,12,5,15,15,98.5,84.0,2.2,14.8,110.5,167.61,138.64
2018,12,5,15,30,56.0,66.0,2.2,14.8,78.0,118.95,96.59
2018,12,5,15,45,49.5,53.5,2.45,14.6,62.5,103.17,82.63
2018,12,5,16,0,43.0,41.0,2.7,14.4,47.0,86.8,67.6
2018,12,5,16,15,34.5,29.0,2.8,14.3,32.5,69.26,49.17
2018,12,5,16,30,26.0,17.0,2.9,14.2,18.0,43.94,0.0
2018,12,5,16,45,13.0,8.5,3.0,14.05,9.0,16.1,0.0
2018,12,5,17,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,6,7,15,100.5,10.5,3.8,11.8,15.5,8.26,0.0
2018,12,6,7,30,201.0,21.0,3.9,12.0,31.0,17.42,0.0
2018,12,6,7,45,332.0,29.0,4.0,12.25,65.0,24.03,13.41
2018,12,6,8,0,463.0,37.0,4.1,12.5,99.0,30.87,21.2
2018,12,6,8,15,471.5,46.0,4.05,12.7,128.0,37.83,27.89
2018,12,6,8,30,480.0,55.0,4.0,12.9,157.0,44.56,34.2
2018,12,6,8,45,405.0,76.0,4.0,13.1,174.0,56.63,45.15
2018,12,6,9,0,330.0,97.0,4.0,13.3,191.0,69.6,56.77
2018,12,6,9,15,500.5,86.5,3.9,13.6,250.0,66.85,54.28
2018,12,6,9,30,671.0,76.0,3.8,13.9,309.0,60.94,48.93
2018,12,6,9,45,743.0,68.5,3.75,14.15,348.5,61.11,48.97
2018,12,6,10,0,815.0,61.0,3.7,14.4,388.0,56.65,44.9
2018,12,6,10,15,828.5,62.5,3.55,14.65,413.0,64.14,51.42
2018,12,6,10,30,842.0,64.0,3.4,14.9,438.0,65.84,52.79
2018,12,6,10,45,850.0,65.0,3.25,15.1,456.0,83.07,52.57
2018,12,6,11,0,858.0,66.0,3.1,15.3,474.0,134.72,75.15
2018,12,6,11,15,863.0,67.0,2.95,15.45,485.5,185.95,111.41
2018,12,6,11,30,868.0,68.0,2.8,15.6,497.0,236.67,154.17
2018,12,6,11,45,870.0,68.0,2.65,15.75,501.0,285.1,198.14
2018,12,6,12,0,872.0,68.0,2.5,15.9,505.0,332.26,241.86
2018,12,6,12,15,871.0,68.0,2.4,16.0,502.0,376.9,283.43
2018,12,6,12,30,870.0,68.0,2.3,16.1,499.0,419.62,322.65
2018,12,6,12,45,865.0,68.0,2.2,16.2,488.5,458.51,357.91
2018,12,6,13,0,860.0,68.0,2.1,16.3,478.0,494.85,390.17
2018,12,6,13,15,851.5,66.5,2.0,16.35,460.0,525.14,416.98
2018,12,6,13,30,843.0,65.0,1.9,16.4,442.0,552.34,440.65
2018,12,6,13,45,829.0,64.0,1.85,16.45,417.5,578.07,462.63
2018,12,6,14,0,815.0,63.0,1.8,16.5,393.0,596.63,478.72
2018,12,6,14,15,795.5,61.0,1.7,16.5,362.5,606.92,487.97
2018,12,6,14,30,776.0,59.0,1.6,16.5,332.0,613.45,493.94
2018,12,6,14,45,747.0,56.5,1.5,16.5,297.0,609.11,490.97
2018,12,6,15,0,718.0,54.0,1.4,16.5,262.0,600.9,484.03
2018,12,6,15,15,631.5,54.5,1.4,16.5,218.0,555.99,449.41
2018,12,6,15,30,545.0,55.0,1.4,16.5,174.0,503.06,407.52
2018,12,6,15,45,426.5,49.5,1.1,16.2,130.5,415.19,335.74
2018,12,6,16,0,308.0,44.0,0.8,15.9,87.0,321.49,256.78
2018,12,6,16,15,223.0,32.0,0.75,15.8,57.5,248.74,186.21
2018,12,6,16,30,138.0,20.0,0.7,15.7,28.0,156.09,0.0
2018,12,6,16,45,69.0,10.0,0.65,15.6,14.0,57.74,0.0
2018,12,6,17,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,7,7,15,19.0,8.5,1.9,12.25,9.5,6.69,0.0
2018,12,7,7,30,38.0,17.0,2.0,12.3,19.0,12.98,0.0
2018,12,7,7,45,119.0,32.0,2.15,12.4,46.0,23.94,13.04
2018,12,7,8,0,200.0,47.0,2.3,12.5,73.0,35.0,24.75
2018,12,7,8,15,263.5,57.5,2.25,12.65,105.0,42.75,32.23
2018,12,7,8,30,327.0,68.0,2.2,12.8,137.0,50.47,39.47
2018,12,7,8,45,293.5,85.0,2.15,13.0,156.0,61.51,49.5
2018,12,7,9,0,260.0,102.0,2.1,13.2,175.0,72.91,59.72
2018,12,7,9,15,214.5,121.0,1.95,13.4,186.5,84.18,69.69
2018,12,7,9,30,169.0,140.0,1.8,13.6,198.0,96.74,80.67
2018,12,7,9,45,340.5,128.0,1.6,13.8,259.0,88.51,73.24
2018,12,7,10,0,512.0,116.0,1.4,14.0,320.0,83.4,68.59
2018,12,7,10,15,679.0,90.5,1.25,14.3,379.5,70.18,56.79
2018,12,7,10,30,846.0,65.0,1.1,14.6,439.0,66.56,53.48
2018,12,7,10,45,856.5,65.5,0.9,14.85,457.5,81.48,52.64
2018,12,7,11,0,867.0,66.0,0.7,15.1,476.0,133.34,73.96
2018,12,7,11,15,872.5,66.5,0.75,15.35,487.5,184.74,109.37
2018,12,7,11,30,878.0,67.0,0.8,15.6,499.0,235.64,151.41
2018,12,7,11,45,880.0,67.0,0.85,15.85,503.0,284.56,195.0
2018,12,7,12,0,882.0,67.0,0.9,16.1,507.0,332.19,238.38
2018,12,7,12,15,881.0,66.5,1.05,16.15,504.0,376.85,279.79
2018,12,7,12,30,880.0,66.0,1.2,16.2,501.0,419.55,319.09
2018,12,7,12,45,877.0,65.5,1.3,16.3,491.0,459.24,355.06
2018,12,7,13,0,874.0,65.0,1.4,16.4,481.0,496.5,388.34
2018,12,7,13,15,866.0,64.0,1.45,16.4,463.0,528.07,416.5
2018,12,7,13,30,858.0,63.0,1.5,16.4,445.0,556.59,441.72
2018,12,7,13,45,845.0,61.5,1.55,16.4,420.5,578.49,461.43
2018,12,7,14,0,832.0,60.0,1.6,16.4,396.0,596.93,478.11
2018,12,7,14,15,812.5,59.0,1.6,16.35,366.0,613.85,492.83
2018,12,7,14,30,793.0,58.0,1.6,16.3,336.0,622.05,500.71
2018,12,7,14,45,764.5,55.5,1.6,16.25,300.5,618.51,499.08
2018,12,7,15,0,736.0,53.0,1.6,16.2,265.0,611.06,493.48
2018,12,7,15,15,693.5,50.0,1.6,16.2,226.5,589.19,476.16
2018,12,7,15,30,651.0,47.0,1.6,16.2,188.0,563.44,454.75
2018,12,7,15,45,583.5,41.5,1.5,15.8,148.0,512.93,412.8
2018,12,7,16,0,516.0,36.0,1.4,15.4,108.0,458.98,365.31
2018,12,7,16,15,380.5,28.5,1.4,15.2,71.5,362.53,272.25
2018,12,7,16,30,245.0,21.0,1.4,15.0,35.0,235.99,0.0
2018,12,7,16,45,122.5,10.5,1.45,14.75,17.5,96.68,0.0
2018,12,7,17,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,8,7,15,68.5,10.0,3.0,10.55,13.0,7.87,0.0
2018,12,8,7,30,137.0,20.0,3.1,10.8,26.0,15.17,0.0
2018,12,8,7,45,309.5,28.0,3.15,11.1,62.0,23.17,12.16
2018,12,8,8,0,482.0,36.0,3.2,11.4,98.0,30.19,20.62
2018,12,8,8,15,526.5,43.0,3.2,11.6,133.5,35.87,26.24
2018,12,8,8,30,571.0,50.0,3.2,11.8,169.0,41.51,31.6
2018,12,8,8,45,647.0,52.0,3.2,12.05,212.5,47.26,36.92
2018,12,8,9,0,723.0,54.0,3.2,12.3,256.0,49.68,39.16
2018,12,8,9,15,693.5,64.5,3.2,12.7,279.5,57.63,46.25
2018,12,8,9,30,664.0,75.0,3.2,13.1,303.0,60.18,48.42
2018,12,8,9,45,656.5,84.5,3.15,13.5,327.5,66.47,53.89
2018,12,8,10,0,649.0,94.0,3.1,13.9,352.0,72.6,59.15
2018,12,8,10,15,754.5,79.0,3.05,14.25,397.0,68.89,55.7
2018,12,8,10,30,860.0,64.0,3.0,14.6,442.0,66.09,53.08
2018,12,8,10,45,868.0,65.0,2.9,14.95,460.5,79.35,52.26
2018,12,8,11,0,876.0,66.0,2.8,15.3,479.0,131.95,73.23
2018,12,8,11,15,812.5,83.0,2.65,15.5,473.5,182.24,110.65
2018,12,8,11,30,749.0,100.0,2.5,15.7,468.0,227.1,150.9
2018,12,8,11,45,751.0,101.0,2.4,15.85,472.5,272.68,191.69
2018,12,8,12,0,753.0,102.0,2.3,16.0,477.0,317.28,232.46
2018,12,8,12,15,820.5,85.5,2.2,16.1,491.5,370.03,278.11
2018,12,8,12,30,888.0,69.0,2.1,16.2,506.0,423.37,324.22
2018,12,8,12,45,881.5,69.0,1.95,16.25,495.0,462.52,359.55
2018,12,8,13,0,875.0,69.0,1.8,16.3,484.0,498.95,391.71
2018,12,8,13,15,866.0,68.0,1.7,16.35,466.0,530.26,419.16
2018,12,8,13,30,857.0,67.0,1.6,16.4,448.0,558.44,443.38
2018,12,8,13,45,843.5,66.0,1.55,16.45,423.5,585.13,465.93
2018,12,8,14,0,830.0,65.0,1.5,16.5,399.0,604.66,482.6
2018,12,8,14,15,809.5,62.5,1.45,16.45,368.0,614.38,491.72
2018,12,8,14,30,789.0,60.0,1.4,16.4,337.0,620.2,497.54
2018,12,8,14,45,676.5,68.0,1.4,16.35,288.0,574.9,463.99
2018,12,8,15,0,564.0,76.0,1.4,16.3,239.0,519.85,422.17
2018,12,8,15,15,418.0,75.5,1.4,16.3,186.5,418.79,342.97
2018,12,8,15,30,272.0,75.0,1.4,16.3,134.0,321.7,263.8
2018,12,8,15,45,228.0,62.5,1.4,15.8,104.5,280.8,229.51
