Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,19,7,15,89.5,8.0,0.75,13.55,10.0,0.0,0.0
2018,12,19,7,30,179.0,16.0,0.7,13.7,20.0,12.59,0.0
2018,12,19,7,45,315.0,23.0,0.65,13.8,49.0,19.2,2.27
2018,12,19,8,0,451.0,30.0,0.6,13.9,78.0,27.45,17.31
2018,12,19,8,15,503.5,33.0,0.8,14.1,108.5,30.19,20.76
2018,12,19,8,30,556.0,36.0,1.0,14.3,139.0,33.11,23.72
2018,12,19,8,45,366.0,32.0,1.2,14.5,106.5,25.96,17.56
2018,12,19,9,0,176.0,28.0,1.4,14.7,74.0,21.02,13.21
2018,12,19,9,15,121.5,52.5,1.65,14.95,86.5,39.18,29.45
2018,12,19,9,30,67.0,77.0,1.9,15.2,99.0,57.11,45.34
2018,12,19,9,45,174.0,85.5,2.15,15.45,149.5,61.69,49.28
2018,12,19,10,0,281.0,94.0,2.4,15.7,200.0,65.85,52.84
2018,12,19,10,15,446.0,100.5,2.45,15.85,283.0,72.46,58.55
2018,12,19,10,30,611.0,107.0,2.5,16.0,366.0,80.38,65.37
2018,12,19,10,45,602.0,116.0,2.6,16.2,381.0,85.91,70.05
2018,12,19,11,0,593.0,125.0,2.7,16.4,396.0,123.28,80.89
2018,12,19,11,15,742.0,93.0,2.7,16.45,441.5,155.94,93.2
2018,12,19,11,30,891.0,61.0,2.7,16.5,487.0,208.95,128.75
2018,12,19,11,45,807.5,82.5,2.65,16.6,472.0,254.17,172.25
2018,12,19,12,0,724.0,104.0,2.6,16.7,457.0,291.54,210.19
2018,12,19,12,15,671.0,117.0,2.5,16.75,443.0,326.1,244.23
2018,12,19,12,30,618.0,130.0,2.4,16.8,429.0,354.63,272.38
2018,12,19,12,45,668.0,115.0,2.3,16.85,433.0,396.05,308.35
2018,12,19,13,0,718.0,100.0,2.2,16.9,437.0,438.98,345.19
2018,12,19,13,15,712.5,95.0,2.1,16.95,419.5,465.04,368.75
2018,12,19,13,30,707.0,90.0,2.0,17.0,402.0,488.35,389.6
2018,12,19,13,45,751.5,77.0,1.9,17.0,393.0,527.55,422.32
2018,12,19,14,0,796.0,64.0,1.8,17.0,384.0,567.25,454.78
2018,12,19,14,15,794.5,60.5,1.7,16.95,360.0,587.99,472.12
2018,12,19,14,30,793.0,57.0,1.6,16.9,336.0,605.84,486.87
2018,12,19,14,45,734.5,59.0,1.55,16.85,297.0,588.86,474.84
2018,12,19,15,0,676.0,61.0,1.5,16.8,258.0,566.53,458.28
2018,12,19,15,15,569.5,62.0,1.5,16.8,212.0,510.44,414.72
2018,12,19,15,30,463.0,63.0,1.5,16.8,166.0,444.15,361.84
2018,12,19,15,45,334.5,57.0,1.25,16.4,123.5,346.09,281.73
2018,12,19,16,0,206.0,51.0,1.0,16.0,81.0,252.75,202.91
2018,12,19,16,15,158.5,37.0,1.0,15.85,55.5,206.02,157.52
2018,12,19,16,30,111.0,23.0,1.0,15.7,30.0,142.88,44.85
2018,12,19,16,45,86.0,15.0,0.95,15.55,17.5,73.37,0.0
2018,12,19,17,0,61.0,7.0,0.9,15.4,5.0,0.0,0.0
2018,12,19,17,15,30.5,3.5,0.95,15.3,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,20,7,15,33.5,6.0,2.75,11.5,6.5,0.0,0.0
2018,12,20,7,30,67.0,12.0,2.8,11.6,13.0,9.44,0.0
2018,12,20,7,45,85.0,25.5,2.85,11.75,31.5,19.01,1.24
2018,12,20,8,0,103.0,39.0,2.9,11.9,50.0,28.79,18.43
2018,12,20,8,15,123.0,53.0,2.9,12.0,71.5,38.74,28.36
2018,12,20,8,30,143.0,67.0,2.9,12.1,93.0,48.49,37.54
2018,12,20,8,45,116.0,83.5,2.9,12.25,108.0,59.83,47.98
2018,12,20,9,0,89.0,100.0,2.9,12.4,123.0,70.32,57.53
2018,12,20,9,15,72.0,113.0,2.7,12.55,133.5,79.74,65.98
2018,12,20,9,30,55.0,126.0,2.5,12.7,144.0,88.13,73.39
2018,12,20,9,45,35.0,122.5,2.35,12.85,134.5,86.9,72.2
2018,12,20,10,0,15.0,119.0,2.2,13.0,125.0,87.26,72.39
2018,12,20,10,15,42.5,144.5,2.0,13.2,162.5,101.27,84.57
2018,12,20,10,30,70.0,170.0,1.8,13.4,200.0,116.62,97.8
2018,12,20,10,45,74.0,182.0,1.55,13.65,215.0,123.86,103.81
2018,12,20,11,0,78.0,194.0,1.3,13.9,230.0,137.42,107.96
2018,12,20,11,15,78.0,198.5,1.2,14.0,235.0,148.65,115.88
2018,12,20,11,30,78.0,203.0,1.1,14.1,240.0,159.74,124.63
2018,12,20,11,45,55.5,195.0,1.0,14.2,221.5,157.23,123.63
2018,12,20,12,0,33.0,187.0,0.9,14.3,203.0,151.46,119.93
2018,12,20,12,15,62.0,197.5,0.9,14.4,227.5,173.48,137.43
2018,12,20,12,30,91.0,208.0,0.9,14.5,252.0,198.97,157.98
2018,12,20,12,45,134.5,206.5,0.9,14.55,270.0,230.57,183.6
2018,12,20,13,0,178.0,205.0,0.9,14.6,288.0,260.31,208.01
2018,12,20,13,15,165.0,197.0,0.95,14.6,272.0,259.18,208.24
2018,12,20,13,30,152.0,189.0,1.0,14.6,256.0,256.29,207.02
2018,12,20,13,45,109.0,172.5,1.05,14.6,219.5,226.12,183.37
2018,12,20,14,0,66.0,156.0,1.1,14.6,183.0,180.04,146.14
2018,12,20,14,15,62.0,146.0,1.1,14.55,169.5,173.25,141.12
2018,12,20,14,30,58.0,136.0,1.1,14.5,156.0,166.04,135.51
2018,12,20,14,45,59.0,125.0,1.15,14.5,144.0,160.75,131.48
2018,12,20,15,0,60.0,114.0,1.2,14.5,132.0,155.47,127.3
2018,12,20,15,15,47.0,98.5,1.2,14.5,111.5,134.18,109.21
2018,12,20,15,30,34.0,83.0,1.2,14.5,91.0,112.02,90.09
2018,12,20,15,45,22.5,66.5,1.15,14.3,71.5,88.52,69.62
2018,12,20,16,0,11.0,50.0,1.1,14.1,52.0,55.61,41.08
2018,12,20,16,15,34.0,34.5,1.1,14.05,37.5,77.18,56.77
2018,12,20,16,30,57.0,19.0,1.1,14.0,23.0,80.36,26.57
2018,12,20,16,45,56.5,13.0,1.1,13.95,14.0,50.68,0.0
2018,12,20,17,0,56.0,7.0,1.1,13.9,5.0,0.0,0.0
2018,12,20,17,15,28.0,3.5,1.1,13.85,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,21,7,15,30.5,5.5,1.95,13.8,6.0,0.0,0.0
2018,12,21,7,30,61.0,11.0,2.2,13.9,12.0,8.65,0.0
2018,12,21,7,45,169.5,23.5,2.4,14.0,38.5,17.88,0.0
2018,12,21,8,0,278.0,36.0,2.6,14.1,65.0,27.49,17.08
2018,12,21,8,15,421.5,39.5,2.8,14.2,105.5,32.57,22.72
2018,12,21,8,30,565.0,43.0,3.0,14.3,146.0,36.09,26.27
2018,12,21,8,45,440.5,58.5,3.2,14.4,150.5,46.82,36.05
2018,12,21,9,0,316.0,74.0,3.4,14.5,155.0,54.31,42.86
2018,12,21,9,15,169.0,80.0,3.45,14.6,124.0,58.02,46.22
2018,12,21,9,30,22.0,86.0,3.5,14.7,93.0,63.66,51.21
2018,12,21,9,45,11.0,84.5,3.55,14.8,88.0,63.87,51.34
2018,12,21,10,0,0.0,83.0,3.6,14.9,83.0,63.0,50.5
2018,12,21,10,15,16.0,117.5,3.7,15.0,124.5,86.85,71.44
2018,12,21,10,30,32.0,152.0,3.8,15.1,166.0,105.98,88.05
2018,12,21,10,45,47.0,169.0,3.9,15.2,190.0,116.33,96.91
2018,12,21,11,0,62.0,186.0,4.0,15.3,214.0,131.69,103.52
2018,12,21,11,15,95.5,198.0,3.95,15.35,243.0,150.09,116.28
2018,12,21,11,30,129.0,210.0,3.9,15.4,272.0,172.49,132.92
2018,12,21,11,45,105.5,206.5,3.85,15.5,257.5,175.94,137.09
2018,12,21,12,0,82.0,203.0,3.8,15.6,243.0,176.24,138.77
2018,12,21,12,15,61.0,189.0,3.85,15.65,218.5,166.5,131.96
2018,12,21,12,30,40.0,175.0,3.9,15.7,194.0,153.58,122.21
2018,12,21,12,45,114.5,172.5,3.95,15.75,226.5,193.49,154.72
2018,12,21,13,0,189.0,170.0,4.0,15.8,259.0,234.28,188.61
2018,12,21,13,15,308.5,162.0,4.0,15.75,301.0,307.29,249.16
2018,12,21,13,30,428.0,154.0,4.0,15.7,343.0,392.12,319.16
2018,12,21,13,45,447.5,140.0,4.0,15.7,328.5,410.53,335.86
2018,12,21,14,0,467.0,126.0,4.0,15.7,314.0,427.84,351.82
2018,12,21,14,15,583.5,97.5,3.95,15.65,315.0,496.94,409.62
2018,12,21,14,30,700.0,69.0,3.9,15.6,316.0,557.35,460.13
2018,12,21,14,45,621.5,72.0,3.9,15.5,275.0,530.19,439.28
2018,12,21,15,0,543.0,75.0,3.9,15.4,234.0,494.41,411.15
2018,12,21,15,15,457.0,73.0,3.9,15.4,194.0,442.43,368.89
2018,12,21,15,30,371.0,71.0,3.9,15.4,154.0,382.16,318.61
2018,12,21,15,45,331.5,58.5,3.7,14.9,121.5,345.47,287.06
2018,12,21,16,0,292.0,46.0,3.5,14.4,89.0,306.83,252.05
2018,12,21,16,15,278.5,36.0,3.55,14.2,66.0,290.88,228.92
2018,12,21,16,30,265.0,26.0,3.6,14.0,43.0,257.2,106.96
2018,12,21,16,45,156.0,16.0,3.65,13.85,24.0,124.3,0.0
2018,12,21,17,0,47.0,6.0,3.7,13.7,5.0,0.0,0.0
2018,12,21,17,15,23.5,3.0,3.65,13.6,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,22,7,15,38.0,5.5,2.65,11.0,6.0,0.0,0.0
2018,12,22,7,30,76.0,11.0,2.7,11.2,12.0,8.65,0.0
2018,12,22,7,45,116.5,23.5,2.75,11.4,32.0,17.74,0.0
2018,12,22,8,0,157.0,36.0,2.8,11.6,52.0,26.96,16.75
2018,12,22,8,15,328.5,43.0,2.9,11.85,96.5,34.9,24.98
2018,12,22,8,30,500.0,50.0,3.0,12.1,141.0,41.17,31.02
2018,12,22,8,45,617.5,48.5,3.15,12.3,188.0,44.14,33.96
2018,12,22,9,0,735.0,47.0,3.3,12.5,235.0,44.09,34.06
2018,12,22,9,15,767.5,50.0,3.25,12.65,272.0,47.04,36.76
2018,12,22,9,30,800.0,53.0,3.2,12.8,309.0,49.99,39.39
2018,12,22,9,45,821.5,54.5,3.15,12.9,341.0,56.6,45.26
2018,12,22,10,0,843.0,56.0,3.1,13.0,373.0,58.7,47.06
2018,12,22,10,15,855.5,57.5,3.0,13.15,399.0,60.57,48.63
2018,12,22,10,30,868.0,59.0,2.9,13.3,425.0,62.35,50.11
2018,12,22,10,45,816.0,73.5,2.8,13.4,430.5,65.82,53.1
2018,12,22,11,0,764.0,88.0,2.7,13.5,436.0,108.57,66.49
2018,12,22,11,15,664.0,114.0,2.7,13.7,422.5,157.79,99.56
2018,12,22,11,30,564.0,140.0,2.7,13.9,409.0,198.61,135.75
2018,12,22,11,45,465.5,163.5,2.7,14.05,387.5,229.49,166.98
2018,12,22,12,0,367.0,187.0,2.7,14.2,366.0,247.04,187.5
2018,12,22,12,15,331.0,193.0,2.75,14.4,354.0,264.02,204.88
2018,12,22,12,30,295.0,199.0,2.8,14.6,342.0,277.29,218.67
2018,12,22,12,45,349.0,183.5,2.85,14.8,349.5,306.07,243.34
2018,12,22,13,0,403.0,168.0,2.9,15.0,357.0,346.8,277.79
2018,12,22,13,15,380.5,164.5,2.8,15.1,338.0,355.17,286.58
2018,12,22,13,30,358.0,161.0,2.7,15.2,319.0,349.05,283.59
2018,12,22,13,45,221.0,163.5,2.65,15.3,259.5,291.68,238.13
2018,12,22,14,0,84.0,166.0,2.6,15.4,200.0,200.89,163.63
2018,12,22,14,15,89.0,153.5,2.6,15.35,187.0,198.0,162.15
2018,12,22,14,30,94.0,141.0,2.6,15.3,174.0,207.91,170.89
2018,12,22,14,45,133.0,128.0,2.6,15.3,170.0,227.21,188.02
2018,12,22,15,0,172.0,115.0,2.6,15.3,166.0,247.33,205.69
2018,12,22,15,15,161.0,100.0,2.6,15.3,142.5,229.86,191.12
2018,12,22,15,30,150.0,85.0,2.6,15.3,119.0,225.92,187.11
2018,12,22,15,45,126.0,70.0,2.45,14.8,94.5,181.87,149.65
2018,12,22,16,0,102.0,55.0,2.3,14.3,70.0,151.52,122.58
2018,12,22,16,15,98.5,39.5,2.35,14.2,50.0,148.64,115.14
2018,12,22,16,30,95.0,24.0,2.4,14.1,30.0,119.6,51.58
2018,12,22,16,45,76.5,16.0,2.4,13.95,18.0,67.39,0.0
2018,12,22,17,0,58.0,8.0,2.4,13.8,6.0,0.0,0.0
2018,12,22,17,15,29.0,4.0,2.4,13.75,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,23,7,15,24.0,5.0,2.4,11.8,5.5,0.0,0.0
2018,12,23,7,30,48.0,10.0,2.3,12.0,11.0,7.87,0.0
2018,12,23,7,45,65.0,24.0,2.2,12.15,28.5,17.88,0.0
2018,12,23,8,0,82.0,38.0,2.1,12.3,46.0,27.97,17.44
2018,12,23,8,15,121.0,52.5,2.05,12.55,71.0,38.33,27.88
2018,12,23,8,30,160.0,67.0,2.0,12.8,96.0,48.57,37.46
2018,12,23,8,45,319.0,69.0,1.95,13.0,144.0,51.07,40.03
2018,12,23,9,0,478.0,71.0,1.9,13.2,192.0,56.31,44.87
2018,12,23,9,15,453.0,84.5,1.95,13.5,213.5,62.82,50.7
2018,12,23,9,30,428.0,98.0,2.0,13.8,235.0,71.24,58.13
2018,12,23,9,45,375.0,113.5,2.1,14.05,242.5,80.21,65.97
2018,12,23,10,0,322.0,129.0,2.2,14.3,250.0,91.0,75.33
2018,12,23,10,15,307.5,143.5,2.3,14.45,265.5,99.45,82.6
2018,12,23,10,30,293.0,158.0,2.4,14.6,281.0,107.66,89.61
2018,12,23,10,45,499.5,126.5,2.5,14.8,348.5,89.21,73.31
2018,12,23,11,0,706.0,95.0,2.6,15.0,416.0,103.42,63.85
2018,12,23,11,15,784.5,77.0,2.5,15.05,443.5,147.1,85.37
2018,12,23,11,30,863.0,59.0,2.4,15.1,471.0,196.08,119.87
2018,12,23,11,45,730.5,93.0,2.35,15.2,444.5,236.44,161.13
2018,12,23,12,0,598.0,127.0,2.3,15.3,418.0,270.56,197.73
2018,12,23,12,15,491.0,152.5,2.3,15.4,391.0,287.86,218.74
2018,12,23,12,30,384.0,178.0,2.3,15.5,364.0,298.56,232.82
2018,12,23,12,45,385.5,175.0,2.3,15.55,359.0,320.89,253.35
2018,12,23,13,0,387.0,172.0,2.3,15.6,354.0,342.22,272.73
2018,12,23,13,15,344.0,174.5,2.3,15.6,332.0,335.35,269.65
2018,12,23,13,30,301.0,177.0,2.3,15.6,310.0,333.57,269.99
2018,12,23,13,45,274.5,163.5,2.3,15.65,280.0,321.61,261.89
2018,12,23,14,0,248.0,150.0,2.3,15.7,250.0,306.28,250.74
2018,12,23,14,15,190.0,143.0,2.3,15.65,216.5,262.02,215.48
2018,12,23,14,30,132.0,136.0,2.3,15.6,183.0,226.6,186.49
2018,12,23,14,45,67.0,113.0,2.25,15.55,137.0,151.15,123.5
2018,12,23,15,0,2.0,90.0,2.2,15.5,91.0,76.5,59.49
2018,12,23,15,15,40.0,82.5,2.2,15.5,92.0,107.26,86.54
2018,12,23,15,30,78.0,75.0,2.2,15.5,93.0,144.43,118.28
2018,12,23,15,45,145.0,61.0,1.95,15.1,86.0,195.54,161.28
2018,12,23,16,0,212.0,47.0,1.7,14.7,79.0,249.64,203.89
2018,12,23,16,15,193.0,34.0,1.7,14.5,56.0,223.9,175.71
2018,12,23,16,30,174.0,21.0,1.7,14.3,33.0,190.36,91.68
2018,12,23,16,45,116.0,12.0,1.65,14.15,17.5,92.57,0.0
2018,12,23,17,0,58.0,3.0,1.6,14.0,2.0,0.0,0.0
2018,12,23,17,15,29.0,1.5,1.55,13.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,2.95,13.25,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,3.0,13.5,2.0,1.57,0.0
2018,12,24,7,45,0.0,5.0,3.1,13.8,5.0,3.78,0.0
2018,12,24,8,0,0.0,8.0,3.2,14.1,8.0,6.06,0.0
2018,12,24,8,15,0.0,12.0,3.25,14.25,12.0,9.1,2.26
2018,12,24,8,30,0.0,16.0,3.3,14.4,16.0,12.15,5.1
2018,12,24,8,45,0.0,21.0,3.35,14.6,21.0,15.97,8.59
2018,12,24,9,0,0.0,26.0,3.4,14.8,26.0,19.79,12.07
2018,12,24,9,15,0.0,32.0,3.45,14.95,32.0,24.39,16.21
2018,12,24,9,30,0.0,38.0,3.5,15.1,38.0,29.0,20.32
2018,12,24,9,45,0.0,54.5,3.5,15.3,54.5,41.71,31.61
2018,12,24,10,0,0.0,71.0,3.5,15.5,71.0,54.48,42.86
2018,12,24,10,15,204.0,68.0,3.65,15.6,154.0,47.67,36.75
2018,12,24,10,30,408.0,65.0,3.8,15.7,237.0,48.14,37.1
2018,12,24,10,45,586.0,63.5,3.9,15.85,323.5,54.29,42.44
2018,12,24,11,0,764.0,62.0,4.0,16.0,410.0,86.34,48.55
2018,12,24,11,15,522.0,67.0,4.2,15.95,308.0,105.45,61.57
2018,12,24,11,30,280.0,72.0,4.4,15.9,206.0,100.75,66.72
2018,12,24,11,45,246.0,62.0,4.55,15.9,180.5,103.57,71.53
2018,12,24,12,0,212.0,52.0,4.7,15.9,155.0,103.43,74.3
2018,12,24,12,15,212.0,48.5,4.8,15.75,151.5,113.83,84.77
2018,12,24,12,30,212.0,45.0,4.9,15.6,148.0,123.44,94.61
2018,12,24,12,45,106.0,42.5,5.05,15.5,94.0,86.17,66.18
2018,12,24,13,0,0.0,40.0,5.2,15.4,40.0,30.59,20.33
2018,12,24,13,15,0.0,40.0,5.2,15.4,40.0,30.59,20.36
2018,12,24,13,30,0.0,40.0,5.2,15.4,40.0,30.58,20.38
2018,12,24,13,45,0.0,36.0,5.2,15.35,36.0,27.5,17.8
2018,12,24,14,0,0.0,32.0,5.2,15.3,32.0,24.42,15.21
2018,12,24,14,15,1.5,38.5,5.25,15.3,39.0,30.34,20.32
2018,12,24,14,30,3.0,45.0,5.3,15.3,46.0,36.35,25.51
2018,12,24,14,45,3.0,41.0,5.4,15.3,42.0,33.33,22.97
2018,12,24,15,0,3.0,37.0,5.5,15.3,38.0,30.31,20.39
2018,12,24,15,15,1.5,24.5,5.5,15.3,25.0,19.7,11.26
2018,12,24,15,30,0.0,12.0,5.5,15.3,12.0,9.1,2.11
2018,12,24,15,45,0.0,9.5,5.8,15.25,9.5,7.2,0.44
2018,12,24,16,0,0.0,7.0,6.1,15.2,7.0,5.3,0.0
2018,12,24,16,15,14.5,6.5,6.3,15.1,7.5,21.76,12.35
2018,12,24,16,30,29.0,6.0,6.5,15.0,8.0,40.87,16.88
2018,12,24,16,45,29.0,6.5,6.7,14.9,7.0,25.91,0.0
2018,12,24,17,0,29.0,7.0,6.9,14.8,6.0,0.0,0.0
2018,12,24,17,15,14.5,3.5,6.8,14.6,3.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,14.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,13.85,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,13.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.9,13.55,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.1,13.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.95,13.3,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,13.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,13.1,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,13.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,10.95,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.95,10.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,10.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,12,25,7,15,51.5,5.0,5.15,11.45,6.0,0.0,0.0
2018,12,25,7,30,103.0,10.0,5.2,11.8,12.0,7.87,0.0
2018,12,25,7,45,264.5,20.0,5.25,12.2,42.0,16.58,0.0
2018,12,25,8,0,426.0,30.0,5.3,12.6,72.0,25.18,14.92
2018,12,25,8,15,514.0,36.0,5.4,12.8,110.5,32.94,23.07
2018,12,25,8,30,602.0,42.0,5.5,13.0,149.0,38.61,28.57
2018,12,25,8,45,657.0,45.0,5.6,13.2,188.5,41.57,31.49
2018,12,25,9,0,712.0,48.0,5.7,13.4,228.0,44.65,34.39
2018,12,25,9,15,744.0,51.5,5.7,13.55,265.0,47.94,37.39
2018,12,25,9,30,776.0,55.0,5.7,13.7,302.0,51.22,40.32
2018,12,25,9,45,795.5,58.5,5.75,13.85,334.5,54.3,43.02
2018,12,25,10,0,815.0,62.0,5.8,14.0,367.0,57.33,45.64
2018,12,25,10,15,832.0,63.5,5.8,14.15,394.5,58.78,46.84
2018,12,25,10,30,849.0,65.0,5.8,14.3,422.0,60.24,48.04
2018,12,25,10,45,861.0,66.0,5.85,14.4,443.0,67.46,54.35
2018,12,25,11,0,873.0,67.0,5.9,14.5,464.0,100.34,58.72
2018,12,25,11,15,881.0,68.0,5.9,14.65,478.5,152.87,87.06
2018,12,25,11,30,889.0,69.0,5.9,14.8,493.0,205.33,127.1
2018,12,25,11,45,891.5,69.5,5.95,14.9,499.5,255.9,171.72
2018,12,25,12,0,894.0,70.0,6.0,15.0,506.0,305.36,217.93
2018,12,25,12,15,893.5,69.5,6.05,15.05,504.5,351.7,262.42
2018,12,25,12,30,893.0,69.0,6.1,15.1,503.0,396.2,305.18
2018,12,25,12,45,889.5,68.5,6.1,15.2,494.5,437.48,344.61
2018,12,25,13,0,886.0,68.0,6.1,15.3,486.0,476.33,381.24
2018,12,25,13,15,880.0,67.5,6.15,15.35,471.0,511.42,414.2
2018,12,25,13,30,874.0,67.0,6.2,15.4,456.0,543.68,444.16
2018,12,25,13,45,861.0,66.0,6.25,15.45,433.0,568.52,467.6
2018,12,25,14,0,848.0,65.0,6.3,15.5,410.0,594.44,491.23
2018,12,25,14,15,829.5,63.0,6.25,15.45,380.5,608.36,504.89
2018,12,25,14,30,811.0,61.0,6.2,15.4,351.0,618.45,515.04
2018,12,25,14,45,784.5,58.5,6.15,15.4,316.5,618.8,516.79
2018,12,25,15,0,758.0,56.0,6.1,15.4,282.0,615.17,514.47
2018,12,25,15,15,717.5,53.0,6.1,15.4,243.5,597.25,499.5
2018,12,25,15,30,677.0,50.0,6.1,15.4,205.0,575.26,480.23
2018,12,25,15,45,615.5,45.0,5.65,14.9,165.0,532.07,442.33
2018,12,25,16,0,554.0,40.0,5.2,14.4,125.0,494.08,406.3
2018,12,25,16,15,449.5,33.5,5.05,14.1,88.5,413.69,330.27
2018,12,25,16,30,345.0,27.0,4.9,13.8,52.0,320.83,179.56
2018,12,25,16,45,207.0,17.5,4.75,13.5,29.5,162.3,0.0
2018,12,25,17,0,69.0,8.0,4.6,13.2,7.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,4.55,13.1,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,26,7,15,14.0,4.0,4.05,11.05,4.0,0.0,0.0
2018,12,26,7,30,28.0,8.0,4.0,11.3,8.0,6.29,0.0
2018,12,26,7,45,96.0,22.0,4.0,11.6,30.0,16.55,0.0
2018,12,26,8,0,164.0,36.0,4.0,11.9,52.0,26.98,16.37
2018,12,26,8,15,179.5,39.0,4.2,12.15,64.5,29.23,19.9
2018,12,26,8,30,195.0,42.0,4.4,12.4,77.0,31.43,22.29
2018,12,26,8,45,167.5,49.5,4.65,12.7,84.5,37.46,27.9
2018,12,26,9,0,140.0,57.0,4.9,13.0,92.0,42.42,32.46
2018,12,26,9,15,74.0,78.5,5.1,13.1,97.5,57.77,46.27
2018,12,26,9,30,8.0,100.0,5.3,13.2,103.0,73.46,60.27
2018,12,26,9,45,253.0,100.5,5.5,13.35,195.0,72.38,59.23
2018,12,26,10,0,498.0,101.0,5.7,13.5,287.0,73.86,60.45
2018,12,26,10,15,594.0,97.0,5.75,13.6,335.0,73.75,60.25
2018,12,26,10,30,690.0,93.0,5.8,13.7,383.0,72.14,58.71
2018,12,26,10,45,723.0,92.0,5.8,13.75,409.0,71.72,58.26
2018,12,26,11,0,756.0,91.0,5.8,13.8,435.0,99.29,61.36
2018,12,26,11,15,826.0,78.5,5.7,13.85,464.5,148.57,86.17
2018,12,26,11,30,896.0,66.0,5.6,13.9,494.0,202.73,125.0
2018,12,26,11,45,899.0,66.0,5.5,13.95,500.5,253.31,169.63
2018,12,26,12,0,902.0,66.0,5.4,14.0,507.0,302.8,215.93
2018,12,26,12,15,899.0,67.0,5.45,14.0,505.5,350.01,261.34
2018,12,26,12,30,896.0,68.0,5.5,14.0,504.0,395.22,304.87
2018,12,26,12,45,888.0,69.0,5.6,14.05,495.0,436.27,344.4
2018,12,26,13,0,880.0,70.0,5.7,14.1,486.0,474.6,380.9
2018,12,26,13,15,872.0,69.5,5.8,14.1,470.0,508.62,413.23
2018,12,26,13,30,864.0,69.0,5.9,14.1,454.0,542.82,444.91
2018,12,26,13,45,851.5,68.0,5.95,14.1,431.5,568.5,469.13
2018,12,26,14,0,839.0,67.0,6.0,14.1,409.0,590.7,490.04
2018,12,26,14,15,820.0,65.5,5.95,14.0,380.0,604.78,503.94
2018,12,26,14,30,801.0,64.0,5.9,13.9,351.0,615.02,514.31
2018,12,26,14,45,750.5,64.0,5.85,13.85,312.5,602.0,505.24
2018,12,26,15,0,700.0,64.0,5.8,13.8,274.0,583.91,491.43
2018,12,26,15,15,618.5,62.0,5.8,13.8,229.0,543.04,457.96
2018,12,26,15,30,537.0,60.0,5.8,13.8,184.0,492.88,415.72
2018,12,26,15,45,519.0,50.5,5.6,13.5,151.5,476.02,399.65
2018,12,26,16,0,501.0,41.0,5.4,13.2,119.0,456.81,379.08
2018,12,26,16,15,418.5,34.0,5.4,13.05,85.5,391.78,315.81
2018,12,26,16,30,336.0,27.0,5.4,12.9,52.0,315.94,187.12
2018,12,26,16,45,202.0,17.5,5.45,12.7,29.5,158.84,0.0
2018,12,26,17,0,68.0,8.0,5.5,12.5,7.0,0.0,0.0
2018,12,26,17,15,34.0,4.0,5.5,12.45,3.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,12.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.65,12.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.15,12.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.4,12.15,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,12.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.55,11.95,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.55,11.85,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.5,11.75,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,11.6,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.3,11.45,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,11.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.15,11.35,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,10.8,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,10.65,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,10.3,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.0,5.4,10.35,6.0,0.0,0.0
2018,12,27,7,30,120.0,10.0,5.6,10.7,12.0,7.87,0.0
2018,12,27,7,45,296.0,19.0,5.75,11.05,42.5,15.82,0.0
2018,12,27,8,0,472.0,28.0,5.9,11.4,73.0,25.79,15.34
2018,12,27,8,15,557.5,32.5,6.15,11.7,112.0,30.1,20.66
2018,12,27,8,30,643.0,37.0,6.4,12.0,151.0,34.61,25.13
2018,12,27,8,45,695.5,39.5,6.6,12.35,190.5,37.33,27.81
2018,12,27,9,0,748.0,42.0,6.8,12.7,230.0,43.67,33.61
2018,12,27,9,15,778.5,45.0,7.0,12.95,267.5,47.29,36.9
2018,12,27,9,30,809.0,48.0,7.2,13.2,305.0,50.82,40.04
2018,12,27,9,45,827.0,51.5,7.4,13.5,338.0,54.45,43.21
2018,12,27,10,0,845.0,55.0,7.6,13.8,371.0,57.96,46.24
2018,12,27,10,15,861.0,56.5,7.7,13.95,398.5,59.91,47.88
2018,12,27,10,30,877.0,58.0,7.8,14.1,426.0,61.77,49.44
2018,12,27,10,45,889.0,58.5,7.9,14.25,447.5,62.79,50.24
2018,12,27,11,0,901.0,59.0,8.0,14.4,469.0,93.17,53.51
2018,12,27,11,15,908.5,59.5,8.0,14.5,483.5,146.6,81.29
2018,12,27,11,30,916.0,60.0,8.0,14.6,498.0,199.84,121.66
2018,12,27,11,45,920.0,59.5,8.0,14.7,504.5,251.12,166.94
2018,12,27,12,0,924.0,59.0,8.0,14.8,511.0,301.35,214.15
2018,12,27,12,15,924.5,59.0,8.05,14.9,510.5,349.68,260.78
2018,12,27,12,30,925.0,59.0,8.1,15.0,510.0,396.26,305.78
2018,12,27,12,45,923.5,59.0,8.1,15.05,502.5,440.09,347.96
2018,12,27,13,0,922.0,59.0,8.1,15.1,495.0,481.65,387.46
2018,12,27,13,15,914.5,58.0,8.1,15.15,479.0,516.79,421.02
2018,12,27,13,30,907.0,57.0,8.1,15.2,463.0,548.85,451.31
2018,12,27,13,45,895.0,57.0,8.1,15.2,440.5,576.36,477.33
2018,12,27,14,0,883.0,57.0,8.1,15.2,418.0,600.47,500.01
2018,12,27,14,15,867.5,55.0,8.05,15.15,389.0,616.59,515.83
2018,12,27,14,30,852.0,53.0,8.0,15.1,360.0,629.03,528.2
2018,12,27,14,45,830.0,51.0,8.0,15.0,326.0,633.54,533.78
2018,12,27,15,0,808.0,49.0,8.0,14.9,292.0,634.4,534.8
2018,12,27,15,15,771.5,46.5,8.0,14.9,253.5,627.23,528.39
2018,12,27,15,30,735.0,44.0,8.0,14.9,215.0,609.89,512.68
2018,12,27,15,45,677.5,40.5,7.7,14.4,174.5,572.4,479.49
2018,12,27,16,0,620.0,37.0,7.4,13.9,134.0,531.11,440.79
2018,12,27,16,15,521.5,31.0,7.25,13.6,95.5,453.88,366.9
2018,12,27,16,30,423.0,25.0,7.1,13.3,57.0,366.83,227.63
2018,12,27,16,45,259.5,17.5,7.0,13.05,32.5,200.3,0.0
2018,12,27,17,0,96.0,10.0,6.9,12.8,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,6.9,12.7,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.85,12.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,12.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,11.85,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,11.75,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,11.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.5,11.45,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.35,11.3,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.3,11.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.4,10.85,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.35,10.7,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,10.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.35,10.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,10.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,10.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,10.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,9.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,9.75,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.1,9.65,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.1,9.55,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.1,9.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.05,9.4,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,9.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,9.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,9.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.85,9.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.8,9.2,0.0,0.0,0.0
2018,12,28,7,15,23.0,4.0,5.75,9.45,4.5,0.0,0.0
2018,12,28,7,30,46.0,8.0,5.7,9.7,9.0,6.29,0.0
2018,12,28,7,45,157.5,20.5,5.7,9.95,34.0,15.63,0.0
2018,12,28,8,0,269.0,33.0,5.7,10.2,59.0,27.12,16.45
2018,12,28,8,15,391.5,39.5,5.8,10.45,98.0,32.48,22.86
2018,12,28,8,30,514.0,46.0,5.9,10.7,137.0,38.12,28.4
2018,12,28,8,45,638.0,44.0,6.0,10.9,185.0,40.55,30.87
2018,12,28,9,0,762.0,42.0,6.1,11.1,233.0,43.8,33.95
2018,12,28,9,15,794.0,43.5,6.05,11.35,270.0,46.35,36.3
2018,12,28,9,30,826.0,45.0,6.0,11.6,307.0,48.81,38.5
2018,12,28,9,45,847.0,46.5,5.95,11.85,339.5,51.06,40.46
2018,12,28,10,0,868.0,48.0,5.9,12.1,372.0,53.23,42.32
2018,12,28,10,15,882.5,49.0,5.8,12.3,399.5,54.84,43.67
2018,12,28,10,30,897.0,50.0,5.7,12.5,427.0,56.38,44.95
2018,12,28,10,45,907.0,51.0,5.55,12.75,448.0,57.76,46.07
2018,12,28,11,0,917.0,52.0,5.4,13.0,469.0,87.43,49.29
2018,12,28,11,15,923.0,52.0,5.4,13.15,483.0,140.98,76.52
2018,12,28,11,30,929.0,52.0,5.4,13.3,497.0,194.14,116.61
2018,12,28,11,45,931.5,53.5,5.35,13.5,504.5,247.24,163.29
2018,12,28,12,0,934.0,55.0,5.3,13.7,512.0,299.28,211.81
2018,12,28,12,15,931.5,55.5,5.25,13.8,511.0,347.56,258.2
2018,12,28,12,30,929.0,56.0,5.2,13.9,510.0,393.82,302.62
2018,12,28,12,45,920.5,58.5,5.1,14.05,502.0,437.43,344.01
2018,12,28,13,0,912.0,61.0,5.0,14.2,494.0,478.32,382.14
2018,12,28,13,15,905.5,60.0,4.9,14.25,478.0,513.72,415.07
2018,12,28,13,30,899.0,59.0,4.8,14.3,462.0,546.14,444.78
2018,12,28,13,45,889.5,58.0,4.65,14.4,440.0,573.83,469.74
2018,12,28,14,0,880.0,57.0,4.5,14.5,418.0,598.22,491.4
2018,12,28,14,15,865.0,55.0,4.45,14.5,389.5,614.67,506.8
2018,12,28,14,30,850.0,53.0,4.4,14.5,361.0,627.47,518.87
2018,12,28,14,45,825.5,51.0,4.3,14.5,326.5,630.35,522.41
2018,12,28,15,0,801.0,49.0,4.2,14.5,292.0,629.49,521.48
2018,12,28,15,15,764.5,46.5,4.2,14.5,253.5,622.33,515.35
2018,12,28,15,30,728.0,44.0,4.2,14.5,215.0,605.0,500.25
2018,12,28,15,45,670.0,40.5,3.75,13.9,174.5,567.19,467.49
2018,12,28,16,0,612.0,37.0,3.3,13.3,134.0,525.64,429.56
2018,12,28,16,15,513.5,31.5,3.2,13.05,96.0,448.87,358.79
2018,12,28,16,30,415.0,26.0,3.1,12.8,58.0,362.56,231.36
2018,12,28,16,45,254.5,17.5,3.0,12.6,33.0,196.91,0.0
2018,12,28,17,0,94.0,9.0,2.9,12.4,8.0,0.0,0.0
2018,12,28,17,15,47.0,4.5,2.85,12.35,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
